Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,23,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.1,0.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.05,-0.3,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.25,-0.85,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,22,6,45,75.0,9.5,1.75,1.4,12.5,0.0,0.0
2018,2,22,7,0,150.0,19.0,1.9,1.9,25.0,123.86,0.0
2018,2,22,7,15,261.5,30.5,2.15,2.25,59.0,289.64,232.1
2018,2,22,7,30,373.0,42.0,2.4,2.6,93.0,404.26,345.26
2018,2,22,7,45,202.5,61.0,2.6,3.0,90.0,272.11,237.03
2018,2,22,8,0,32.0,80.0,2.8,3.4,87.0,114.77,97.09
2018,2,22,8,15,34.5,102.0,2.95,3.7,111.5,141.83,121.19
2018,2,22,8,30,37.0,124.0,3.1,4.0,136.0,168.19,143.9
2018,2,22,8,45,71.5,147.5,3.25,4.3,175.0,227.18,195.56
2018,2,22,9,0,106.0,171.0,3.4,4.6,214.0,308.44,264.59
2018,2,22,9,15,183.5,189.0,3.5,5.0,273.0,404.82,345.99
2018,2,22,9,30,261.0,207.0,3.6,5.4,332.0,526.19,444.51
2018,2,22,9,45,477.0,171.5,3.7,5.8,423.0,724.65,604.22
2018,2,22,10,0,693.0,136.0,3.8,6.2,514.0,913.22,744.37
2018,2,22,10,15,562.5,181.5,3.9,6.5,500.0,817.04,669.2
2018,2,22,10,30,432.0,227.0,4.0,6.8,486.0,728.59,597.66
2018,2,22,10,45,577.0,194.0,4.1,7.15,554.5,828.83,676.55
2018,2,22,11,0,722.0,161.0,4.2,7.5,623.0,934.33,752.95
2018,2,22,11,15,717.0,167.0,4.35,7.65,636.0,918.27,740.4
2018,2,22,11,30,712.0,173.0,4.5,7.8,649.0,898.99,726.46
2018,2,22,11,45,657.5,193.5,4.6,7.9,637.5,845.43,686.61
2018,2,22,12,0,603.0,214.0,4.7,8.0,626.0,783.76,638.98
2018,2,22,12,15,399.0,264.0,4.85,8.0,537.0,632.11,518.27
2018,2,22,12,30,195.0,314.0,5.0,8.0,448.0,458.27,377.04
2018,2,22,12,45,210.0,315.0,5.15,8.0,458.0,457.38,377.11
2018,2,22,13,0,225.0,316.0,5.3,8.0,468.0,454.4,374.81
2018,2,22,13,15,500.5,230.0,5.4,7.85,558.0,574.15,474.88
2018,2,22,13,30,776.0,144.0,5.5,7.7,648.0,645.11,532.68
2018,2,22,13,45,811.0,128.5,5.6,7.55,639.0,603.28,497.31
2018,2,22,14,0,846.0,113.0,5.7,7.4,630.0,558.46,458.42
2018,2,22,14,15,682.0,149.0,5.7,7.2,553.0,460.21,375.42
2018,2,22,14,30,518.0,185.0,5.7,7.0,476.0,371.95,300.92
2018,2,22,14,45,278.0,181.0,5.75,6.8,336.0,243.38,195.71
2018,2,22,15,0,38.0,177.0,5.8,6.6,196.0,145.77,118.85
2018,2,22,15,15,56.0,164.5,5.8,6.6,190.0,135.59,109.46
2018,2,22,15,30,74.0,152.0,5.8,6.6,184.0,123.19,98.08
2018,2,22,15,45,50.0,120.5,5.65,6.05,141.0,92.72,73.66
2018,2,22,16,0,26.0,89.0,5.5,5.5,98.0,66.32,55.42
2018,2,22,16,15,46.0,79.5,5.2,5.1,92.5,59.5,49.35
2018,2,22,16,30,66.0,70.0,4.9,4.7,87.0,51.87,42.38
2018,2,22,16,45,57.5,56.5,4.6,4.3,69.0,42.32,33.48
2018,2,22,17,0,49.0,43.0,4.3,3.9,51.0,32.59,24.24
2018,2,22,17,15,33.0,29.5,4.2,3.65,34.0,22.65,14.61
2018,2,22,17,30,17.0,16.0,4.1,3.4,17.0,12.55,3.04
2018,2,22,17,45,12.5,8.5,3.95,3.15,9.0,6.69,0.0
2018,2,22,18,0,8.0,1.0,3.8,2.9,1.0,0.0,0.0
2018,2,22,18,15,4.0,0.5,3.85,2.8,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,2.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,2.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.0,2.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.9,2.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.85,2.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.65,1.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.5,1.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.35,1.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,0.05,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,-1.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.55,-2.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-3.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-2.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,2,23,6,45,120.5,10.0,2.05,-1.4,15.5,7.87,0.0
2018,2,23,7,0,241.0,20.0,2.2,-0.8,31.0,224.91,0.0
2018,2,23,7,15,403.5,28.5,2.5,-0.2,74.5,397.8,324.83
2018,2,23,7,30,566.0,37.0,2.8,0.4,118.0,545.05,464.68
2018,2,23,7,45,647.0,43.0,3.1,1.05,170.0,644.21,551.57
2018,2,23,8,0,728.0,49.0,3.4,1.7,222.0,745.94,635.74
2018,2,23,8,15,776.5,52.5,3.55,2.2,274.5,816.79,691.23
2018,2,23,8,30,825.0,56.0,3.7,2.7,327.0,887.08,743.83
2018,2,23,8,45,857.0,58.5,3.85,3.15,377.0,928.05,772.49
2018,2,23,9,0,889.0,61.0,4.0,3.6,427.0,977.13,806.5
2018,2,23,9,15,913.0,63.5,4.05,4.0,474.0,1015.72,831.65
2018,2,23,9,30,937.0,66.0,4.1,4.4,521.0,1051.15,854.2
2018,2,23,9,45,955.0,67.0,4.2,4.75,562.0,1074.86,868.9
2018,2,23,10,0,973.0,68.0,4.3,5.1,603.0,1094.69,880.96
2018,2,23,10,15,984.0,69.5,4.3,5.4,637.0,1103.9,884.5
2018,2,23,10,30,995.0,71.0,4.3,5.7,671.0,1108.78,885.26
2018,2,23,10,45,1002.0,72.5,4.35,6.0,697.5,1105.21,880.87
2018,2,23,11,0,1009.0,74.0,4.4,6.3,724.0,1097.2,873.63
2018,2,23,11,15,1012.5,74.5,4.4,6.5,741.5,1080.12,859.94
2018,2,23,11,30,1016.0,75.0,4.4,6.7,759.0,1058.78,843.47
2018,2,23,11,45,1017.0,75.5,4.45,6.9,768.0,1030.93,823.06
2018,2,23,12,0,1018.0,76.0,4.5,7.1,777.0,999.1,799.87
2018,2,23,12,15,1015.0,77.0,4.45,7.25,777.0,960.55,771.05
2018,2,23,12,30,1012.0,78.0,4.4,7.4,777.0,918.56,739.77
2018,2,23,12,45,1007.0,79.5,4.4,7.5,769.0,872.3,705.83
2018,2,23,13,0,1002.0,81.0,4.4,7.6,761.0,823.15,669.52
2018,2,23,13,15,998.0,80.0,4.4,7.65,745.0,769.5,628.13
2018,2,23,13,30,994.0,79.0,4.4,7.7,729.0,713.45,582.68
2018,2,23,13,45,987.0,78.5,4.4,7.75,705.0,653.98,533.29
2018,2,23,14,0,980.0,78.0,4.4,7.8,681.0,592.9,481.14
2018,2,23,14,15,970.0,76.5,4.3,7.7,649.5,528.16,424.42
2018,2,23,14,30,960.0,75.0,4.2,7.6,618.0,462.73,365.45
2018,2,23,14,45,945.5,73.0,4.15,7.5,579.5,394.91,303.17
2018,2,23,15,0,931.0,71.0,4.1,7.4,541.0,327.53,240.28
2018,2,23,15,15,910.5,69.0,4.1,7.4,496.5,259.57,177.63
2018,2,23,15,30,890.0,67.0,4.1,7.4,452.0,193.33,120.08
2018,2,23,15,45,861.5,64.0,3.75,6.85,403.0,123.37,69.2
2018,2,23,16,0,833.0,61.0,3.4,6.3,354.0,60.57,49.96
2018,2,23,16,15,789.5,57.0,2.95,5.35,302.0,52.94,43.29
2018,2,23,16,30,746.0,53.0,2.5,4.4,250.0,49.12,39.94
2018,2,23,16,45,677.5,48.0,2.05,3.45,198.0,44.28,35.46
2018,2,23,17,0,609.0,43.0,1.6,2.5,146.0,39.57,30.87
2018,2,23,17,15,486.0,35.0,1.55,2.0,99.5,29.44,20.96
2018,2,23,17,30,363.0,27.0,1.5,1.5,53.0,22.7,11.19
2018,2,23,17,45,194.5,15.0,1.45,1.0,27.5,11.8,0.0
2018,2,23,18,0,26.0,3.0,1.4,0.5,2.0,0.0,0.0
2018,2,23,18,15,13.0,1.5,1.4,0.3,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.85,-1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,24,6,45,108.5,10.5,0.7,0.25,16.0,82.45,0.0
2018,2,24,7,0,217.0,21.0,0.7,0.8,32.0,210.74,0.0
2018,2,24,7,15,371.5,31.5,0.75,1.6,75.5,375.84,305.13
2018,2,24,7,30,526.0,42.0,0.8,2.4,119.0,529.12,440.4
2018,2,24,7,45,605.5,48.5,0.9,3.2,170.0,624.59,518.99
2018,2,24,8,0,685.0,55.0,1.0,4.0,221.0,714.99,589.26
2018,2,24,8,15,733.5,59.5,1.1,4.75,272.5,786.47,641.69
2018,2,24,8,30,782.0,64.0,1.2,5.5,324.0,857.32,691.23
2018,2,24,8,45,813.0,67.0,1.3,6.2,372.5,908.24,724.79
2018,2,24,9,0,844.0,70.0,1.4,6.9,421.0,956.86,755.96
2018,2,24,9,15,866.5,72.5,1.55,7.4,466.0,993.64,779.64
2018,2,24,9,30,889.0,75.0,1.7,7.9,511.0,1014.93,792.55
2018,2,24,9,45,903.5,77.5,1.85,8.35,550.0,1036.52,805.95
2018,2,24,10,0,918.0,80.0,2.0,8.8,589.0,1054.33,816.76
2018,2,24,10,15,922.5,83.0,2.2,9.15,619.5,1058.58,819.44
2018,2,24,10,30,927.0,86.0,2.4,9.5,650.0,1058.73,819.51
2018,2,24,10,45,916.0,92.5,2.6,9.85,668.5,1043.38,809.03
2018,2,24,11,0,905.0,99.0,2.8,10.2,687.0,1024.1,795.94
2018,2,24,11,15,929.5,93.5,3.0,10.35,711.0,1021.9,795.25
2018,2,24,11,30,954.0,88.0,3.2,10.5,735.0,1015.05,791.19
2018,2,24,11,45,953.5,90.0,3.4,10.6,743.5,988.8,773.75
2018,2,24,12,0,953.0,92.0,3.6,10.7,752.0,958.83,753.69
2018,2,24,12,15,953.0,91.5,3.75,10.65,752.5,923.02,729.37
2018,2,24,12,30,953.0,91.0,3.9,10.6,753.0,883.83,702.41
2018,2,24,12,45,951.0,90.0,4.1,10.55,745.0,839.37,671.52
2018,2,24,13,0,949.0,89.0,4.3,10.5,737.0,792.04,638.52
2018,2,24,13,15,922.0,96.0,4.4,10.3,714.5,732.85,593.58
2018,2,24,13,30,895.0,103.0,4.5,10.1,692.0,673.23,546.47
2018,2,24,13,45,907.5,95.0,4.55,9.9,675.0,622.84,505.3
2018,2,24,14,0,920.0,87.0,4.6,9.7,658.0,569.1,459.86
2018,2,24,14,15,909.0,85.5,4.6,9.4,627.0,507.1,406.22
2018,2,24,14,30,898.0,84.0,4.6,9.1,596.0,444.65,350.5
2018,2,24,14,45,807.5,100.5,4.6,8.75,539.0,369.36,284.63
2018,2,24,15,0,717.0,117.0,4.6,8.4,482.0,300.12,224.07
2018,2,24,15,15,503.5,145.5,4.6,8.4,391.5,221.55,162.15
2018,2,24,15,30,290.0,174.0,4.6,8.4,301.0,169.81,126.97
2018,2,24,15,45,356.5,146.5,4.45,7.75,285.0,132.62,95.99
2018,2,24,16,0,423.0,119.0,4.3,7.1,269.0,85.82,72.72
2018,2,24,16,15,342.5,107.5,3.95,6.65,217.5,76.33,64.39
2018,2,24,16,30,262.0,96.0,3.6,6.2,166.0,69.05,57.86
2018,2,24,16,45,208.5,79.0,3.25,5.75,127.5,57.22,46.96
2018,2,24,17,0,155.0,62.0,2.9,5.3,89.0,45.22,35.67
2018,2,24,17,15,106.5,44.0,2.75,5.05,59.5,32.44,23.4
2018,2,24,17,30,58.0,26.0,2.6,4.8,30.0,19.62,9.37
2018,2,24,17,45,31.0,13.5,2.45,4.6,15.5,10.62,0.0
2018,2,24,18,0,4.0,1.0,2.3,4.4,1.0,0.0,0.0
2018,2,24,18,15,2.0,0.5,2.25,4.25,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,6,45,129.5,11.0,1.25,0.55,18.0,97.2,0.0
2018,2,25,7,0,259.0,22.0,1.3,1.2,36.0,244.8,57.77
2018,2,25,7,15,403.5,31.5,1.35,1.9,80.0,400.71,329.14
2018,2,25,7,30,548.0,41.0,1.4,2.6,124.0,545.95,457.94
2018,2,25,7,45,627.0,46.5,1.5,3.3,175.5,631.54,529.73
2018,2,25,8,0,706.0,52.0,1.6,4.0,227.0,730.57,607.55
2018,2,25,8,15,754.5,56.5,1.85,4.95,279.5,802.26,661.44
2018,2,25,8,30,803.0,61.0,2.1,5.9,332.0,873.48,712.77
2018,2,25,8,45,835.5,64.0,2.4,6.85,382.0,926.18,749.29
2018,2,25,9,0,868.0,67.0,2.7,7.8,432.0,976.65,783.32
2018,2,25,9,15,891.5,69.0,2.75,8.4,478.0,1002.14,797.45
2018,2,25,9,30,915.0,71.0,2.8,9.0,524.0,1035.98,817.51
2018,2,25,9,45,931.5,72.5,2.9,9.55,564.0,1058.54,830.12
2018,2,25,10,0,948.0,74.0,3.0,10.1,604.0,1077.27,840.23
2018,2,25,10,15,959.0,75.5,3.0,10.5,637.5,1086.31,843.23
2018,2,25,10,30,970.0,77.0,3.0,10.9,671.0,1091.12,843.62
2018,2,25,10,45,977.5,78.0,3.05,11.3,697.0,1087.44,839.0
2018,2,25,11,0,985.0,79.0,3.1,11.7,723.0,1079.43,831.73
2018,2,25,11,15,989.0,79.5,3.1,11.95,740.5,1063.06,818.97
2018,2,25,11,30,993.0,80.0,3.1,12.2,758.0,1042.49,803.61
2018,2,25,11,45,995.5,80.5,3.15,12.4,767.5,1016.39,785.23
2018,2,25,12,0,998.0,81.0,3.2,12.6,777.0,986.3,764.19
2018,2,25,12,15,996.0,81.5,3.25,12.7,777.0,948.47,738.04
2018,2,25,12,30,994.0,82.0,3.3,12.8,777.0,907.22,709.41
2018,2,25,12,45,989.0,82.5,3.3,12.95,768.5,860.41,676.18
2018,2,25,13,0,984.0,83.0,3.3,13.1,760.0,810.8,640.75
2018,2,25,13,15,979.0,83.0,3.3,13.05,744.0,758.15,601.55
2018,2,25,13,30,974.0,83.0,3.3,13.0,728.0,703.2,558.64
2018,2,25,13,45,967.0,81.5,3.3,13.0,704.0,643.62,510.92
2018,2,25,14,0,960.0,80.0,3.3,13.0,680.0,582.52,460.53
2018,2,25,14,15,950.0,78.5,3.25,12.85,648.5,518.77,406.54
2018,2,25,14,30,940.0,77.0,3.2,12.7,617.0,454.37,350.26
2018,2,25,14,45,925.5,75.5,3.2,12.5,579.0,388.07,291.07
2018,2,25,15,0,911.0,74.0,3.2,12.3,541.0,322.21,231.19
2018,2,25,15,15,890.5,72.0,3.2,12.3,497.0,255.37,171.07
2018,2,25,15,30,870.0,70.0,3.2,12.3,453.0,186.53,112.9
2018,2,25,15,45,841.5,67.0,2.9,11.45,404.5,121.46,67.68
2018,2,25,16,0,813.0,64.0,2.6,10.6,356.0,59.89,48.5
2018,2,25,16,15,771.5,59.5,2.3,9.5,304.5,54.69,44.16
2018,2,25,16,30,730.0,55.0,2.0,8.4,253.0,50.57,40.64
2018,2,25,16,45,663.0,49.5,1.7,7.25,201.0,45.39,35.98
2018,2,25,17,0,596.0,44.0,1.4,6.1,149.0,40.31,31.17
2018,2,25,17,15,476.0,36.0,1.4,5.5,102.5,30.16,21.42
2018,2,25,17,30,356.0,28.0,1.4,4.9,56.0,23.44,12.91
2018,2,25,17,45,191.0,16.0,1.4,4.3,29.5,12.59,0.0
2018,2,25,18,0,26.0,4.0,1.4,3.7,3.0,0.0,0.0
2018,2,25,18,15,13.0,2.0,1.35,3.4,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.85,3.55,2.5,1.97,0.0
2018,2,26,7,0,0.0,5.0,2.0,3.7,5.0,3.78,0.0
2018,2,26,7,15,0.0,14.0,2.1,3.85,14.0,10.63,3.36
2018,2,26,7,30,0.0,23.0,2.2,4.0,23.0,17.51,9.71
2018,2,26,7,45,0.5,47.5,2.3,4.15,47.5,37.53,27.64
2018,2,26,8,0,1.0,72.0,2.4,4.3,72.0,62.29,49.71
2018,2,26,8,15,1.5,75.5,2.5,4.4,76.0,62.95,50.31
2018,2,26,8,30,2.0,79.0,2.6,4.5,80.0,64.79,51.86
2018,2,26,8,45,1.0,82.5,2.65,4.6,83.0,65.82,52.54
2018,2,26,9,0,0.0,86.0,2.7,4.7,86.0,67.15,53.46
2018,2,26,9,15,1.5,117.5,2.7,4.75,118.0,97.31,79.55
2018,2,26,9,30,3.0,149.0,2.7,4.8,150.0,128.18,105.86
2018,2,26,9,45,2.5,146.5,2.75,4.85,147.5,123.43,101.41
2018,2,26,10,0,2.0,144.0,2.8,4.9,145.0,119.3,97.6
2018,2,26,10,15,1.0,104.5,2.85,4.95,105.0,82.48,65.85
2018,2,26,10,30,0.0,65.0,2.9,5.0,65.0,49.97,37.72
2018,2,26,10,45,0.0,54.5,2.95,5.1,54.5,41.88,30.68
2018,2,26,11,0,0.0,44.0,3.0,5.2,44.0,33.8,23.64
2018,2,26,11,15,0.0,67.0,3.05,5.3,67.0,51.58,38.92
2018,2,26,11,30,0.0,90.0,3.1,5.4,90.0,69.44,54.14
2018,2,26,11,45,2.5,127.0,3.15,5.5,129.0,101.87,81.77
2018,2,26,12,0,5.0,164.0,3.2,5.6,168.0,134.83,109.57
2018,2,26,12,15,4.5,155.5,3.3,5.65,159.0,126.72,102.64
2018,2,26,12,30,4.0,147.0,3.4,5.7,150.0,118.8,95.94
2018,2,26,12,45,46.5,211.0,3.45,5.75,243.5,215.55,178.2
2018,2,26,13,0,89.0,275.0,3.5,5.8,337.0,300.35,248.46
2018,2,26,13,15,63.0,229.0,3.6,5.85,272.5,234.54,193.64
2018,2,26,13,30,37.0,183.0,3.7,5.9,208.0,173.48,142.52
2018,2,26,13,45,23.0,166.5,3.75,5.95,182.0,148.24,121.19
2018,2,26,14,0,9.0,150.0,3.8,6.0,156.0,120.88,98.03
2018,2,26,14,15,14.0,164.0,3.85,5.9,172.5,133.11,108.55
2018,2,26,14,30,19.0,178.0,3.9,5.8,189.0,144.31,118.1
2018,2,26,14,45,52.5,183.0,3.95,5.7,210.5,159.24,130.11
2018,2,26,15,0,86.0,188.0,4.0,5.6,232.0,166.29,134.77
2018,2,26,15,15,84.5,184.0,4.0,5.6,224.5,154.45,124.37
2018,2,26,15,30,83.0,180.0,4.0,5.6,217.0,142.18,114.04
2018,2,26,15,45,77.5,154.5,3.8,5.2,186.0,116.08,93.04
2018,2,26,16,0,72.0,129.0,3.6,4.8,155.0,91.63,78.6
2018,2,26,16,15,165.0,115.0,3.25,4.4,163.5,81.84,69.95
2018,2,26,16,30,258.0,101.0,2.9,4.0,172.0,72.18,61.23
2018,2,26,16,45,264.0,81.0,2.55,3.55,141.0,59.12,49.17
2018,2,26,17,0,270.0,61.0,2.2,3.1,110.0,45.22,36.07
2018,2,26,17,15,270.5,46.5,2.05,2.8,82.0,35.04,26.13
2018,2,26,17,30,271.0,32.0,1.9,2.5,54.0,26.56,16.09
2018,2,26,17,45,144.5,17.5,1.75,2.2,28.5,13.77,0.0
2018,2,26,18,0,18.0,3.0,1.6,1.9,3.0,0.0,0.0
2018,2,26,18,15,9.0,1.5,1.55,1.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,27,6,45,12.0,10.5,1.7,0.35,11.0,16.47,0.0
2018,2,27,7,0,24.0,21.0,1.9,0.7,22.0,50.4,22.62
2018,2,27,7,15,72.5,40.0,2.05,1.05,50.0,120.32,99.58
2018,2,27,7,30,121.0,59.0,2.2,1.4,78.0,200.41,173.35
2018,2,27,7,45,391.0,58.0,2.35,1.75,152.5,453.34,395.73
2018,2,27,8,0,661.0,57.0,2.5,2.1,227.0,704.8,600.18
2018,2,27,8,15,736.0,58.0,2.5,2.65,283.5,787.52,661.29
2018,2,27,8,30,811.0,59.0,2.5,3.2,340.0,878.62,727.1
2018,2,27,8,45,810.0,67.5,2.55,3.7,382.0,906.42,744.12
2018,2,27,9,0,809.0,76.0,2.6,4.2,424.0,930.52,758.54
2018,2,27,9,15,864.5,72.0,2.6,4.75,478.0,991.23,798.5
2018,2,27,9,30,920.0,68.0,2.6,5.3,532.0,1037.09,826.59
2018,2,27,9,45,936.0,69.5,2.6,5.85,572.5,1059.21,837.79
2018,2,27,10,0,952.0,71.0,2.6,6.4,613.0,1077.45,846.57
2018,2,27,10,15,963.0,72.5,2.65,6.8,646.5,1086.48,850.19
2018,2,27,10,30,974.0,74.0,2.7,7.2,680.0,1091.25,851.17
2018,2,27,10,45,983.5,74.5,2.75,7.6,707.0,1088.88,847.51
2018,2,27,11,0,993.0,75.0,2.8,8.0,734.0,1082.12,841.13
2018,2,27,11,15,999.0,76.0,2.85,8.3,753.0,1068.11,830.31
2018,2,27,11,30,1005.0,77.0,2.9,8.6,772.0,1049.73,816.74
2018,2,27,11,45,1007.5,77.0,2.95,8.85,781.5,1022.66,797.46
2018,2,27,12,0,1010.0,77.0,3.0,9.1,791.0,991.57,775.5
2018,2,27,12,15,1009.5,77.5,3.05,9.2,792.0,954.56,749.79
2018,2,27,12,30,1009.0,78.0,3.1,9.3,793.0,913.95,721.46
2018,2,27,12,45,1006.0,78.5,3.15,9.45,785.5,868.0,688.97
2018,2,27,13,0,1003.0,79.0,3.2,9.6,778.0,819.03,654.03
2018,2,27,13,15,998.5,78.5,3.15,9.6,761.5,765.25,613.34
2018,2,27,13,30,994.0,78.0,3.1,9.6,745.0,709.09,568.79
2018,2,27,13,45,986.5,77.5,3.1,9.65,721.0,649.08,520.15
2018,2,27,14,0,979.0,77.0,3.1,9.7,697.0,587.52,468.77
2018,2,27,14,15,968.5,76.0,3.05,9.55,665.0,522.84,413.43
2018,2,27,14,30,958.0,75.0,3.0,9.4,633.0,457.52,355.76
2018,2,27,14,45,943.0,74.0,2.9,9.3,594.5,390.33,294.9
2018,2,27,15,0,928.0,73.0,2.8,9.2,556.0,323.6,233.51
2018,2,27,15,15,908.5,70.5,2.8,9.2,511.5,255.45,171.78
2018,2,27,15,30,889.0,68.0,2.8,9.2,467.0,188.96,115.29
2018,2,27,15,45,861.5,65.5,2.55,8.65,418.0,119.14,66.39
2018,2,27,16,0,834.0,63.0,2.3,8.1,369.0,58.37,47.58
2018,2,27,16,15,794.0,58.5,2.0,7.15,316.5,54.22,44.14
2018,2,27,16,30,754.0,54.0,1.7,6.2,264.0,50.05,40.52
2018,2,27,16,45,690.0,49.0,1.4,5.25,211.5,45.22,36.15
2018,2,27,17,0,626.0,44.0,1.1,4.3,159.0,40.5,31.66
2018,2,27,17,15,512.0,36.5,1.15,3.85,111.0,30.73,22.22
2018,2,27,17,30,398.0,29.0,1.2,3.4,63.0,24.36,14.65
2018,2,27,17,45,226.5,18.0,1.2,2.95,34.5,14.16,0.0
2018,2,27,18,0,55.0,7.0,1.2,2.5,6.0,0.0,0.0
2018,2,27,18,15,27.5,3.5,1.2,2.45,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,2.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.85,-0.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,2,28,6,15,10.0,1.5,0.95,-0.1,1.0,0.0,0.0
2018,2,28,6,30,20.0,3.0,1.0,0.5,2.0,0.0,0.0
2018,2,28,6,45,170.5,14.5,1.1,1.1,24.5,128.0,0.0
2018,2,28,7,0,321.0,26.0,1.2,1.7,47.0,301.37,186.68
2018,2,28,7,15,415.5,34.5,1.3,2.5,87.0,413.12,344.1
2018,2,28,7,30,510.0,43.0,1.4,3.3,127.0,517.37,436.42
2018,2,28,7,45,576.0,51.5,1.55,4.1,177.5,603.29,508.04
2018,2,28,8,0,642.0,60.0,1.7,4.9,228.0,692.05,577.8
2018,2,28,8,15,662.0,68.5,1.65,5.55,272.5,740.36,611.96
2018,2,28,8,30,682.0,77.0,1.6,6.2,317.0,787.14,643.39
2018,2,28,8,45,731.5,79.0,1.55,6.9,369.0,851.75,686.16
2018,2,28,9,0,781.0,81.0,1.5,7.6,421.0,909.2,721.91
2018,2,28,9,15,711.5,105.5,1.55,8.05,439.0,887.64,703.35
2018,2,28,9,30,642.0,130.0,1.6,8.5,457.0,852.39,676.16
2018,2,28,9,45,484.5,188.0,1.6,9.0,445.5,749.94,598.78
2018,2,28,10,0,327.0,246.0,1.6,9.5,434.0,629.34,504.41
2018,2,28,10,15,360.5,252.5,1.7,9.85,470.0,665.36,531.87
2018,2,28,10,30,394.0,259.0,1.8,10.2,506.0,699.48,556.18
2018,2,28,10,45,390.5,271.0,1.9,10.5,524.0,700.28,555.22
2018,2,28,11,0,387.0,283.0,2.0,10.8,542.0,699.04,553.17
2018,2,28,11,15,459.0,266.0,2.1,11.0,580.5,759.74,598.11
2018,2,28,11,30,531.0,249.0,2.2,11.2,619.0,794.41,623.72
2018,2,28,11,45,482.0,269.5,2.25,11.35,608.5,749.39,589.02
2018,2,28,12,0,433.0,290.0,2.3,11.5,598.0,703.92,554.48
2018,2,28,12,15,559.5,243.5,2.35,11.5,642.0,745.64,588.03
2018,2,28,12,30,686.0,197.0,2.4,11.5,686.0,783.63,617.23
2018,2,28,12,45,817.0,141.5,2.5,11.55,718.5,792.23,625.49
2018,2,28,13,0,948.0,86.0,2.6,11.6,751.0,785.27,621.49
2018,2,28,13,15,928.0,91.5,2.6,11.5,731.0,729.25,579.09
2018,2,28,13,30,908.0,97.0,2.6,11.4,711.0,672.24,534.73
2018,2,28,13,45,839.5,117.0,2.65,11.3,669.5,603.72,480.32
2018,2,28,14,0,771.0,137.0,2.7,11.2,628.0,534.88,424.62
2018,2,28,14,15,734.0,139.5,2.65,11.05,589.5,469.84,370.58
2018,2,28,14,30,697.0,142.0,2.6,10.9,551.0,407.59,317.5
2018,2,28,14,45,720.0,125.0,2.6,10.7,524.5,353.03,268.42
2018,2,28,15,0,743.0,108.0,2.6,10.5,498.0,295.16,215.22
2018,2,28,15,15,608.0,129.0,2.6,10.5,431.0,230.55,162.71
2018,2,28,15,30,473.0,150.0,2.6,10.5,364.0,177.69,123.84
2018,2,28,15,45,445.0,137.5,2.5,9.85,322.0,129.9,90.15
2018,2,28,16,0,417.0,125.0,2.4,9.2,280.0,87.86,73.85
2018,2,28,16,15,451.5,102.0,2.15,8.65,248.0,74.11,61.83
2018,2,28,16,30,486.0,79.0,1.9,8.1,216.0,61.91,50.98
2018,2,28,16,45,403.0,69.0,1.65,7.55,167.5,51.88,41.87
2018,2,28,17,0,320.0,59.0,1.4,7.0,119.0,44.23,34.7
2018,2,28,17,15,225.5,45.5,1.3,6.7,81.5,34.1,25.0
2018,2,28,17,30,131.0,32.0,1.2,6.4,44.0,23.98,14.43
2018,2,28,17,45,74.0,17.5,1.1,6.1,23.5,13.77,0.0
2018,2,28,18,0,17.0,3.0,1.0,5.8,3.0,0.0,0.0
2018,2,28,18,15,8.5,1.5,1.0,5.7,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,6.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,6.8,2.0,1.57,0.0
2018,3,1,7,0,0.0,4.0,4.1,7.0,4.0,3.02,0.0
2018,3,1,7,15,8.5,7.0,4.25,7.2,8.5,13.6,6.24
2018,3,1,7,30,17.0,10.0,4.4,7.4,13.0,23.93,15.9
2018,3,1,7,45,8.5,18.0,4.6,7.55,19.5,21.4,13.54
2018,3,1,8,0,0.0,26.0,4.8,7.7,26.0,19.79,11.78
2018,3,1,8,15,0.0,27.5,5.05,7.9,27.5,20.95,12.78
2018,3,1,8,30,0.0,29.0,5.3,8.1,29.0,22.11,13.74
2018,3,1,8,45,0.0,31.0,5.55,8.3,31.0,23.65,15.02
2018,3,1,9,0,0.0,33.0,5.8,8.5,33.0,25.2,16.29
2018,3,1,9,15,4.5,72.0,5.9,8.65,74.5,59.8,46.35
2018,3,1,9,30,9.0,111.0,6.0,8.8,116.0,97.33,78.52
2018,3,1,9,45,6.5,127.0,6.15,8.9,130.5,108.67,87.75
2018,3,1,10,0,4.0,143.0,6.3,9.0,145.0,119.96,96.91
2018,3,1,10,15,13.0,157.5,6.35,9.05,165.5,141.58,115.34
2018,3,1,10,30,22.0,172.0,6.4,9.1,186.0,178.13,146.13
2018,3,1,10,45,30.0,209.0,6.5,9.15,229.0,222.16,182.72
2018,3,1,11,0,38.0,246.0,6.6,9.2,272.0,265.85,218.66
2018,3,1,11,15,23.0,210.5,6.6,9.25,226.5,211.58,172.99
2018,3,1,11,30,8.0,175.0,6.6,9.3,181.0,148.07,119.48
2018,3,1,11,45,6.0,165.0,6.6,9.3,169.5,136.93,110.06
2018,3,1,12,0,4.0,155.0,6.6,9.3,158.0,126.16,100.94
2018,3,1,12,15,3.0,143.0,6.55,9.3,145.0,114.93,91.49
2018,3,1,12,30,2.0,131.0,6.5,9.3,132.0,103.99,82.29
2018,3,1,12,45,1.5,121.5,6.45,9.35,122.5,95.7,75.33
2018,3,1,13,0,1.0,112.0,6.4,9.4,113.0,87.58,68.51
2018,3,1,13,15,7.0,140.5,6.3,9.4,145.5,114.21,91.08
2018,3,1,13,30,13.0,169.0,6.2,9.4,178.0,140.12,112.89
2018,3,1,13,45,10.0,157.0,6.1,9.4,163.5,127.72,102.52
2018,3,1,14,0,7.0,145.0,6.0,9.4,149.0,115.81,92.6
2018,3,1,14,15,5.0,130.0,5.9,9.35,133.0,102.54,81.55
2018,3,1,14,30,3.0,115.0,5.8,9.3,117.0,89.68,70.84
2018,3,1,14,45,2.0,110.0,5.75,9.3,111.5,85.15,67.16
2018,3,1,15,0,1.0,105.0,5.7,9.3,106.0,80.76,63.62
2018,3,1,15,15,12.0,105.5,5.7,9.3,111.0,83.05,65.3
2018,3,1,15,30,23.0,106.0,5.7,9.3,116.0,83.44,65.3
2018,3,1,15,45,25.5,98.0,5.45,9.15,108.0,75.31,58.71
2018,3,1,16,0,28.0,90.0,5.2,9.0,100.0,67.11,55.31
2018,3,1,16,15,14.0,71.0,5.05,8.9,76.0,53.75,43.37
2018,3,1,16,30,0.0,52.0,4.9,8.8,52.0,39.79,30.73
2018,3,1,16,45,0.0,43.5,4.75,8.65,43.5,33.25,24.74
2018,3,1,17,0,0.0,35.0,4.6,8.5,35.0,26.72,18.63
2018,3,1,17,15,0.0,24.5,4.45,8.4,24.5,18.67,11.05
2018,3,1,17,30,0.0,14.0,4.3,8.3,14.0,10.64,3.29
2018,3,1,17,45,0.0,7.5,4.15,8.2,7.5,5.9,0.0
2018,3,1,18,0,0.0,1.0,4.0,8.1,1.0,0.79,0.0
2018,3,1,18,15,0.0,0.5,3.95,7.95,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.4,4.25,4.0,3.15,0.0
2018,3,2,7,0,0.0,8.0,1.6,4.6,8.0,6.06,0.0
2018,3,2,7,15,0.0,14.5,1.8,4.8,14.5,11.01,3.83
2018,3,2,7,30,0.0,21.0,2.0,5.0,21.0,15.97,8.4
2018,3,2,7,45,0.0,27.5,2.15,5.2,27.5,20.94,12.93
2018,3,2,8,0,0.0,34.0,2.3,5.4,34.0,25.93,17.39
2018,3,2,8,15,21.5,55.5,2.5,5.65,63.5,66.91,54.58
2018,3,2,8,30,43.0,77.0,2.7,5.9,93.0,109.35,92.43
2018,3,2,8,45,90.5,134.5,2.9,6.1,173.0,241.31,206.68
2018,3,2,9,0,138.0,192.0,3.1,6.3,253.0,360.69,306.17
2018,3,2,9,15,128.0,211.5,3.25,6.5,272.5,371.37,312.87
2018,3,2,9,30,118.0,231.0,3.4,6.7,292.0,381.02,319.14
2018,3,2,9,45,206.5,224.0,3.6,6.95,340.5,457.42,383.3
2018,3,2,10,0,295.0,217.0,3.8,7.2,389.0,560.12,466.06
2018,3,2,10,15,468.5,198.0,3.9,7.3,488.5,737.3,605.73
2018,3,2,10,30,642.0,179.0,4.0,7.4,588.0,895.86,724.34
2018,3,2,10,45,506.5,234.5,4.1,7.55,565.0,799.35,647.98
2018,3,2,11,0,371.0,290.0,4.2,7.7,542.0,689.43,561.14
2018,3,2,11,15,456.5,269.5,4.3,7.75,587.0,759.63,616.57
2018,3,2,11,30,542.0,249.0,4.4,7.8,632.0,803.5,650.95
2018,3,2,11,45,556.5,246.5,4.45,7.9,644.0,793.64,642.91
2018,3,2,12,0,571.0,244.0,4.5,8.0,656.0,780.57,632.78
2018,3,2,12,15,513.0,265.5,4.55,8.0,636.0,725.46,589.28
2018,3,2,12,30,455.0,287.0,4.6,8.0,616.0,671.19,546.25
2018,3,2,12,45,304.0,281.5,4.65,8.0,500.5,507.85,416.71
2018,3,2,13,0,153.0,276.0,4.7,8.0,385.0,359.56,295.69
2018,3,2,13,15,81.0,219.5,4.7,7.95,277.0,248.69,204.36
2018,3,2,13,30,9.0,163.0,4.7,7.9,169.0,132.75,106.98
2018,3,2,13,45,6.5,137.0,4.7,7.85,141.5,109.91,87.97
2018,3,2,14,0,4.0,111.0,4.7,7.8,114.0,87.76,69.35
2018,3,2,14,15,5.5,135.0,4.7,7.7,138.5,106.6,85.45
2018,3,2,14,30,7.0,159.0,4.7,7.6,163.0,124.8,100.98
2018,3,2,14,45,6.5,149.0,4.65,7.45,152.5,116.0,93.73
2018,3,2,15,0,6.0,139.0,4.6,7.3,142.0,107.35,86.61
2018,3,2,15,15,9.0,134.0,4.6,7.3,138.5,103.16,83.11
2018,3,2,15,30,12.0,129.0,4.6,7.3,135.0,98.45,79.17
2018,3,2,15,45,31.0,133.5,4.35,6.85,146.0,99.05,79.54
2018,3,2,16,0,50.0,138.0,4.1,6.4,157.0,96.94,82.9
2018,3,2,16,15,128.0,122.5,3.75,6.1,162.0,86.05,73.3
2018,3,2,16,30,206.0,107.0,3.4,5.8,167.0,75.39,63.75
2018,3,2,16,45,194.5,89.0,3.05,5.5,137.0,63.64,52.99
2018,3,2,17,0,183.0,71.0,2.7,5.2,107.0,51.52,41.65
2018,3,2,17,15,127.0,53.0,2.6,5.05,74.5,38.77,29.47
2018,3,2,17,30,71.0,35.0,2.5,4.9,42.0,25.97,16.68
2018,3,2,17,45,35.5,19.0,2.4,4.75,22.5,14.28,0.0
2018,3,2,18,0,0.0,3.0,2.3,4.6,3.0,2.36,0.0
2018,3,2,18,15,0.0,1.5,2.4,4.6,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,2.0,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,2.4,1.0,0.0,0.0
2018,3,3,6,45,8.0,14.0,1.15,2.75,14.5,16.49,0.0
2018,3,3,7,0,16.0,27.0,1.2,3.1,28.0,43.96,28.81
2018,3,3,7,15,126.5,45.0,1.3,3.4,67.0,180.99,153.23
2018,3,3,7,30,237.0,63.0,1.4,3.7,106.0,315.93,272.43
2018,3,3,7,45,451.5,63.5,1.45,4.0,177.0,511.53,437.39
2018,3,3,8,0,666.0,64.0,1.5,4.3,248.0,718.66,598.96
2018,3,3,8,15,548.5,89.0,1.5,4.5,260.0,661.12,551.8
2018,3,3,8,30,431.0,114.0,1.5,4.7,272.0,585.77,492.32
2018,3,3,8,45,428.5,128.5,1.5,4.9,303.5,609.1,509.46
2018,3,3,9,0,426.0,143.0,1.5,5.1,335.0,630.2,523.18
2018,3,3,9,15,356.0,165.0,1.5,5.4,336.0,590.12,488.08
2018,3,3,9,30,286.0,187.0,1.5,5.7,337.0,519.92,430.72
2018,3,3,9,45,221.5,203.5,1.55,5.95,324.5,471.75,390.32
2018,3,3,10,0,157.0,220.0,1.6,6.2,312.0,396.79,328.54
2018,3,3,10,15,145.0,235.5,1.7,6.45,324.0,397.98,328.59
2018,3,3,10,30,133.0,251.0,1.8,6.7,336.0,398.3,327.51
2018,3,3,10,45,108.5,247.5,1.9,6.9,318.5,364.15,299.05
2018,3,3,11,0,84.0,244.0,2.0,7.1,301.0,308.23,253.36
2018,3,3,11,15,222.0,273.5,2.1,7.15,430.0,513.4,418.85
2018,3,3,11,30,360.0,303.0,2.2,7.2,559.0,664.78,534.86
2018,3,3,11,45,365.5,305.0,2.3,7.25,567.5,655.97,526.93
2018,3,3,12,0,371.0,307.0,2.4,7.3,576.0,645.22,518.88
2018,3,3,12,15,376.0,311.0,2.5,7.25,584.0,634.05,510.59
2018,3,3,12,30,381.0,315.0,2.6,7.2,592.0,620.83,500.66
2018,3,3,12,45,338.5,306.0,2.65,7.2,550.5,556.72,450.91
2018,3,3,13,0,296.0,297.0,2.7,7.2,509.0,495.53,403.0
2018,3,3,13,15,254.5,293.5,2.75,7.1,473.0,443.34,361.51
2018,3,3,13,30,213.0,290.0,2.8,7.0,437.0,384.03,313.93
2018,3,3,13,45,227.5,284.5,2.85,6.95,436.5,371.02,303.27
2018,3,3,14,0,242.0,279.0,2.9,6.9,436.0,363.35,296.21
2018,3,3,14,15,259.5,254.0,2.95,6.7,415.5,330.55,268.72
2018,3,3,14,30,277.0,229.0,3.0,6.5,395.0,296.19,239.13
2018,3,3,14,45,303.0,199.5,3.0,6.3,371.0,259.69,206.62
2018,3,3,15,0,329.0,170.0,3.0,6.1,347.0,220.69,171.06
2018,3,3,15,15,282.5,173.5,3.0,6.1,317.0,187.52,143.05
2018,3,3,15,30,236.0,177.0,3.0,6.1,287.0,159.35,121.16
2018,3,3,15,45,194.5,127.5,2.9,5.6,211.5,103.42,78.0
2018,3,3,16,0,153.0,78.0,2.8,5.1,136.0,56.42,46.32
2018,3,3,16,15,378.5,73.5,2.55,4.75,191.0,54.43,44.72
2018,3,3,16,30,604.0,69.0,2.3,4.4,246.0,55.56,45.89
2018,3,3,16,45,508.5,64.5,2.05,4.05,194.0,51.74,42.37
2018,3,3,17,0,413.0,60.0,1.8,3.7,142.0,48.25,38.94
2018,3,3,17,15,310.0,47.5,1.7,3.45,98.5,36.05,27.27
2018,3,3,17,30,207.0,35.0,1.6,3.2,55.0,26.45,17.44
2018,3,3,17,45,113.0,20.0,1.45,2.95,30.0,15.15,0.0
2018,3,3,18,0,19.0,5.0,1.3,2.7,5.0,3.93,0.0
2018,3,3,18,15,9.5,2.5,1.3,2.5,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,0.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,0.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,4,6,15,24.5,3.0,0.7,1.2,2.5,0.0,0.0
2018,3,4,6,30,49.0,6.0,0.7,1.5,5.0,0.0,0.0
2018,3,4,6,45,213.0,18.0,0.7,1.8,33.5,159.92,0.0
2018,3,4,7,0,377.0,30.0,0.7,2.1,62.0,358.79,277.94
2018,3,4,7,15,499.0,37.0,0.75,2.6,110.5,480.58,399.44
2018,3,4,7,30,621.0,44.0,0.8,3.1,159.0,600.36,498.96
2018,3,4,7,45,692.5,47.5,0.9,3.55,212.5,690.33,570.29
2018,3,4,8,0,764.0,51.0,1.0,4.0,266.0,781.86,638.91
2018,3,4,8,15,805.5,54.5,1.1,4.45,319.5,847.15,685.14
