Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,5,45,10.5,7.0,0.9,7.25,7.5,0.0,0.0
2018,4,4,6,0,21.0,14.0,0.9,7.5,15.0,22.28,0.0
2018,4,4,6,15,54.0,31.5,1.0,8.0,38.0,80.39,58.2
2018,4,4,6,30,87.0,49.0,1.1,8.5,61.0,122.11,99.74
2018,4,4,6,45,51.5,50.5,1.2,9.0,58.5,94.7,77.53
2018,4,4,7,0,16.0,52.0,1.3,9.5,56.0,57.11,44.66
2018,4,4,7,15,10.5,79.0,1.35,10.15,82.0,73.18,58.36
2018,4,4,7,30,5.0,106.0,1.4,10.8,108.0,94.22,75.89
2018,4,4,7,45,91.0,143.0,1.45,11.45,182.5,237.4,198.27
2018,4,4,8,0,177.0,180.0,1.5,12.1,257.0,358.18,296.5
2018,4,4,8,15,242.0,198.5,1.55,12.75,317.5,461.52,376.39
2018,4,4,8,30,307.0,217.0,1.6,13.4,378.0,546.91,440.06
2018,4,4,8,45,404.5,212.5,1.6,14.1,444.5,661.18,523.24
2018,4,4,9,0,502.0,208.0,1.6,14.8,511.0,756.76,589.8
2018,4,4,9,15,533.5,214.0,1.65,15.3,556.5,798.5,616.32
2018,4,4,9,30,565.0,220.0,1.7,15.8,602.0,838.19,641.61
2018,4,4,9,45,539.5,244.5,1.75,16.35,625.0,837.85,637.68
2018,4,4,10,0,514.0,269.0,1.8,16.9,648.0,833.87,631.84
2018,4,4,10,15,405.0,320.0,1.85,16.95,626.0,748.15,569.23
2018,4,4,10,30,296.0,371.0,1.9,17.0,604.0,684.6,521.34
2018,4,4,10,45,271.0,387.0,1.95,17.1,605.0,666.35,507.52
2018,4,4,11,0,246.0,403.0,2.0,17.2,606.0,625.51,477.62
2018,4,4,11,15,273.5,403.0,1.9,17.05,632.0,659.98,501.97
2018,4,4,11,30,301.0,403.0,1.8,16.9,658.0,670.38,508.8
2018,4,4,11,45,251.5,416.0,1.7,16.7,630.0,622.09,472.55
2018,4,4,12,0,202.0,429.0,1.6,16.5,602.0,559.3,426.41
2018,4,4,12,15,291.0,409.0,1.55,16.45,658.0,612.85,466.54
2018,4,4,12,30,380.0,389.0,1.5,16.4,714.0,643.26,488.59
2018,4,4,12,45,462.0,357.0,1.45,16.4,748.0,659.77,500.17
2018,4,4,13,0,544.0,325.0,1.4,16.4,782.0,658.82,499.06
2018,4,4,13,15,538.5,316.5,1.5,16.55,761.0,612.46,465.24
2018,4,4,13,30,533.0,308.0,1.6,16.7,740.0,565.48,430.39
2018,4,4,13,45,480.5,313.0,1.75,16.85,693.0,503.57,383.74
2018,4,4,14,0,428.0,318.0,1.9,17.0,646.0,446.21,339.63
2018,4,4,14,15,346.5,323.5,2.05,17.0,582.0,381.56,290.0
2018,4,4,14,30,265.0,329.0,2.2,17.0,518.0,328.17,249.06
2018,4,4,14,45,182.5,312.0,2.35,16.95,439.0,270.92,205.91
2018,4,4,15,0,100.0,295.0,2.5,16.9,360.0,226.87,174.08
2018,4,4,15,15,242.0,256.5,2.5,16.9,398.5,204.4,150.52
2018,4,4,15,30,384.0,218.0,2.5,16.9,437.0,170.25,121.84
2018,4,4,15,45,363.5,204.0,2.5,16.3,397.0,134.43,110.79
2018,4,4,16,0,343.0,190.0,2.5,15.7,357.0,126.58,104.77
2018,4,4,16,15,246.0,166.5,2.3,15.05,279.5,111.64,92.48
2018,4,4,16,30,149.0,143.0,2.1,14.4,202.0,99.55,82.49
2018,4,4,16,45,131.5,130.5,1.9,13.75,177.0,90.98,75.43
2018,4,4,17,0,114.0,118.0,1.7,13.1,152.0,82.18,67.97
2018,4,4,17,15,81.0,95.0,1.55,12.35,116.5,67.05,54.64
2018,4,4,17,30,48.0,72.0,1.4,11.6,81.0,52.01,41.06
2018,4,4,17,45,32.0,51.5,1.25,10.85,57.0,37.7,27.85
2018,4,4,18,0,16.0,31.0,1.1,10.1,33.0,23.22,13.95
2018,4,4,18,15,9.0,17.0,1.1,9.9,18.0,12.86,0.0
2018,4,4,18,30,2.0,3.0,1.1,9.7,3.0,2.36,0.0
2018,4,4,18,45,1.0,1.5,1.05,9.45,1.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,7.25,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,5,5,45,0.5,4.0,1.0,6.35,4.0,0.0,0.0
2018,4,5,6,0,1.0,8.0,1.0,6.7,8.0,6.83,0.0
2018,4,5,6,15,0.5,17.5,1.15,7.35,17.5,13.62,5.34
2018,4,5,6,30,0.0,27.0,1.3,8.0,27.0,20.59,12.07
2018,4,5,6,45,8.5,45.0,1.4,8.7,47.0,40.83,30.18
2018,4,5,7,0,17.0,63.0,1.5,9.4,67.0,70.28,56.19
2018,4,5,7,15,42.0,84.0,1.45,10.0,97.5,111.61,92.54
2018,4,5,7,30,67.0,105.0,1.4,10.6,128.0,154.52,129.41
2018,4,5,7,45,37.0,112.0,1.35,11.2,125.0,135.49,111.55
2018,4,5,8,0,7.0,119.0,1.3,11.8,122.0,103.6,82.95
2018,4,5,8,15,13.5,153.5,1.15,12.1,160.5,141.44,114.38
2018,4,5,8,30,20.0,188.0,1.0,12.4,199.0,179.74,145.29
2018,4,5,8,45,55.5,229.5,0.8,12.65,262.5,275.33,222.09
2018,4,5,9,0,91.0,271.0,0.6,12.9,326.0,353.8,281.91
2018,4,5,9,15,92.0,274.5,0.6,13.5,333.5,354.57,280.52
2018,4,5,9,30,93.0,278.0,0.6,14.1,341.0,355.68,280.1
2018,4,5,9,45,222.0,304.0,0.55,14.75,465.5,533.38,413.11
2018,4,5,10,0,351.0,330.0,0.5,15.4,590.0,710.29,534.47
2018,4,5,10,15,374.5,335.0,0.6,15.95,622.5,732.16,546.69
2018,4,5,10,30,398.0,340.0,0.7,16.5,655.0,751.79,559.5
2018,4,5,10,45,413.5,343.0,0.8,17.1,678.0,778.27,576.22
2018,4,5,11,0,429.0,346.0,0.9,17.7,701.0,782.4,578.3
2018,4,5,11,15,328.5,381.0,1.1,17.75,655.5,688.45,514.12
2018,4,5,11,30,228.0,416.0,1.3,17.8,610.0,596.14,449.52
2018,4,5,11,45,310.5,399.0,1.45,17.9,665.5,656.63,495.1
2018,4,5,12,0,393.0,382.0,1.6,18.0,721.0,692.32,521.68
2018,4,5,12,15,254.5,397.5,1.85,17.75,617.0,571.66,434.9
2018,4,5,12,30,116.0,413.0,2.1,17.5,513.0,447.71,343.48
2018,4,5,12,45,80.5,391.0,2.3,17.25,460.0,380.23,293.8
2018,4,5,13,0,45.0,369.0,2.5,17.0,407.0,329.31,255.32
2018,4,5,13,15,53.0,370.5,2.55,16.7,414.5,328.48,255.33
2018,4,5,13,30,61.0,372.0,2.6,16.4,422.0,326.39,254.08
2018,4,5,13,45,85.0,371.0,2.7,16.1,438.0,329.29,256.65
2018,4,5,14,0,109.0,370.0,2.8,15.8,454.0,328.93,256.3
2018,4,5,14,15,93.5,349.0,2.8,15.55,419.0,295.6,230.4
2018,4,5,14,30,78.0,328.0,2.8,15.3,384.0,264.63,206.39
2018,4,5,14,45,74.5,306.0,2.85,15.05,357.0,238.7,186.04
2018,4,5,15,0,71.0,284.0,2.9,14.8,330.0,213.74,166.41
2018,4,5,15,15,87.0,263.0,2.9,14.8,315.5,193.1,149.52
2018,4,5,15,30,103.0,242.0,2.9,14.8,301.0,170.78,132.48
2018,4,5,15,45,112.0,228.5,2.65,14.05,287.5,147.23,122.73
2018,4,5,16,0,121.0,215.0,2.4,13.3,274.0,139.63,116.97
2018,4,5,16,15,114.0,188.5,2.25,12.95,239.5,124.76,104.62
2018,4,5,16,30,107.0,162.0,2.1,12.6,205.0,109.35,91.65
2018,4,5,16,45,93.5,139.5,1.95,12.25,173.0,95.5,79.84
2018,4,5,17,0,80.0,117.0,1.8,11.9,141.0,82.51,68.57
2018,4,5,17,15,58.5,95.0,1.7,11.55,110.5,67.65,55.36
2018,4,5,17,30,37.0,73.0,1.6,11.2,80.0,52.61,41.69
2018,4,5,17,45,22.5,52.5,1.5,10.8,56.5,38.35,28.47
2018,4,5,18,0,8.0,32.0,1.4,10.4,33.0,23.83,14.58
2018,4,5,18,15,4.0,17.5,1.35,10.25,18.0,13.13,0.0
2018,4,5,18,30,0.0,3.0,1.3,10.1,3.0,2.36,0.0
2018,4,5,18,45,0.0,1.5,1.3,9.9,1.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,8.6,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.0,9.3,1.0,0.79,0.0
2018,4,6,6,0,0.0,2.0,1.0,9.4,2.0,1.51,0.0
2018,4,6,6,15,0.0,3.5,1.1,9.6,3.5,2.64,0.0
2018,4,6,6,30,0.0,5.0,1.2,9.8,5.0,3.78,0.0
2018,4,6,6,45,0.0,8.5,1.3,10.0,8.5,6.44,0.0
2018,4,6,7,0,0.0,12.0,1.4,10.2,12.0,9.11,2.32
2018,4,6,7,15,2.0,26.5,1.5,10.4,27.0,21.74,13.44
2018,4,6,7,30,4.0,41.0,1.6,10.6,42.0,34.59,24.65
2018,4,6,7,45,7.0,90.0,1.7,10.85,92.5,77.22,61.29
2018,4,6,8,0,10.0,139.0,1.8,11.1,143.0,125.79,102.13
2018,4,6,8,15,24.5,171.5,1.9,11.35,184.0,169.4,138.48
2018,4,6,8,30,39.0,204.0,2.0,11.6,225.0,233.29,190.65
2018,4,6,8,45,51.0,227.0,2.1,11.85,257.0,267.32,217.59
2018,4,6,9,0,63.0,250.0,2.2,12.1,289.0,301.34,244.26
2018,4,6,9,15,45.5,254.5,2.3,12.4,283.5,285.45,229.95
2018,4,6,9,30,28.0,259.0,2.4,12.7,278.0,269.51,215.85
2018,4,6,9,45,24.5,264.0,2.55,13.0,281.5,246.55,196.93
2018,4,6,10,0,21.0,269.0,2.7,13.3,285.0,245.72,195.66
2018,4,6,10,15,20.0,268.5,2.75,13.7,284.0,242.44,192.42
2018,4,6,10,30,19.0,268.0,2.8,14.1,283.0,239.34,189.38
2018,4,6,10,45,16.5,250.0,2.9,14.45,263.5,219.51,173.18
2018,4,6,11,0,14.0,232.0,3.0,14.8,244.0,200.36,157.58
2018,4,6,11,15,15.5,257.0,3.05,15.0,270.5,222.01,174.55
2018,4,6,11,30,17.0,282.0,3.1,15.2,297.0,243.28,191.01
2018,4,6,11,45,16.0,268.5,3.15,15.35,282.5,229.32,179.78
2018,4,6,12,0,15.0,255.0,3.2,15.5,268.0,215.68,168.9
2018,4,6,12,15,11.5,217.5,3.15,15.4,227.5,180.82,141.24
2018,4,6,12,30,8.0,180.0,3.1,15.3,187.0,147.02,114.27
2018,4,6,12,45,14.0,230.0,3.05,15.15,242.0,190.23,149.03
2018,4,6,13,0,20.0,280.0,3.0,15.0,297.0,232.23,182.34
2018,4,6,13,15,19.0,270.0,2.95,14.9,286.0,221.41,173.77
2018,4,6,13,30,18.0,260.0,2.9,14.8,275.0,210.78,165.48
2018,4,6,13,45,14.5,239.0,2.9,14.7,251.0,190.76,149.71
2018,4,6,14,0,11.0,218.0,2.9,14.6,227.0,171.46,134.48
2018,4,6,14,15,10.5,212.0,2.85,14.55,220.0,165.11,129.55
2018,4,6,14,30,10.0,206.0,2.8,14.5,213.0,158.8,124.64
2018,4,6,14,45,13.5,208.5,2.8,14.45,217.5,159.6,125.37
2018,4,6,15,0,17.0,211.0,2.8,14.4,222.0,159.55,125.41
2018,4,6,15,15,15.0,198.5,2.8,14.4,207.5,147.81,116.26
2018,4,6,15,30,13.0,186.0,2.8,14.4,193.0,136.38,107.52
2018,4,6,15,45,7.0,153.0,2.75,14.25,156.5,112.47,92.8
2018,4,6,16,0,1.0,120.0,2.7,14.1,120.0,89.78,73.48
2018,4,6,16,15,26.5,124.5,2.6,13.95,135.0,90.08,74.08
2018,4,6,16,30,52.0,129.0,2.5,13.8,150.0,92.37,76.41
2018,4,6,16,45,85.0,117.0,2.4,13.65,145.5,82.63,68.09
2018,4,6,17,0,118.0,105.0,2.3,13.5,141.0,74.93,61.45
2018,4,6,17,15,98.5,83.5,2.1,13.25,109.5,60.57,48.71
2018,4,6,17,30,79.0,62.0,1.9,13.0,78.0,45.87,35.41
2018,4,6,17,45,58.5,47.0,1.65,12.8,57.0,35.02,25.33
2018,4,6,18,0,38.0,32.0,1.4,12.6,36.0,24.04,14.73
2018,4,6,18,15,20.5,17.5,1.35,12.5,19.5,13.34,0.0
2018,4,6,18,30,3.0,3.0,1.3,12.4,3.0,2.36,0.0
2018,4,6,18,45,1.5,1.5,1.25,12.3,1.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,7,5,45,40.5,7.5,2.85,11.0,9.5,25.48,0.0
2018,4,7,6,0,81.0,15.0,3.0,11.0,19.0,78.23,0.0
2018,4,7,6,15,139.5,23.0,3.05,11.0,40.0,137.22,107.58
2018,4,7,6,30,198.0,31.0,3.1,11.0,61.0,189.14,157.83
2018,4,7,6,45,99.0,29.0,3.15,10.95,44.0,108.05,90.02
2018,4,7,7,0,0.0,27.0,3.2,10.9,27.0,20.56,12.23
2018,4,7,7,15,0.0,28.5,3.15,11.0,28.5,21.71,13.26
2018,4,7,7,30,0.0,30.0,3.1,11.1,30.0,22.87,14.23
2018,4,7,7,45,6.0,66.0,3.05,11.15,68.5,55.74,42.76
2018,4,7,8,0,12.0,102.0,3.0,11.2,107.0,91.66,73.45
2018,4,7,8,15,42.5,165.0,3.05,11.6,187.0,194.57,160.33
2018,4,7,8,30,73.0,228.0,3.1,12.0,267.0,292.71,240.31
2018,4,7,8,45,64.5,237.5,3.15,12.4,274.5,291.57,237.65
2018,4,7,9,0,56.0,247.0,3.2,12.8,282.0,290.33,235.28
2018,4,7,9,15,79.0,281.5,3.25,13.2,334.0,347.79,280.6
2018,4,7,9,30,102.0,316.0,3.3,13.6,386.0,404.9,324.57
2018,4,7,9,45,87.5,326.0,3.35,14.0,388.5,396.7,316.25
2018,4,7,10,0,73.0,336.0,3.4,14.4,391.0,388.2,308.07
2018,4,7,10,15,86.0,355.0,3.4,14.6,422.0,416.3,329.32
2018,4,7,10,30,99.0,374.0,3.4,14.8,453.0,443.44,349.5
2018,4,7,10,45,205.0,383.5,3.45,15.0,553.0,572.32,448.79
2018,4,7,11,0,311.0,393.0,3.5,15.2,653.0,694.65,539.42
2018,4,7,11,15,301.5,402.0,3.55,15.3,657.5,680.66,527.5
2018,4,7,11,30,292.0,411.0,3.6,15.4,662.0,665.22,515.44
2018,4,7,11,45,309.5,412.0,3.65,15.5,679.5,664.69,515.0
2018,4,7,12,0,327.0,413.0,3.7,15.6,697.0,661.51,512.5
2018,4,7,12,15,398.0,388.0,3.75,15.6,733.0,675.65,524.12
2018,4,7,12,30,469.0,363.0,3.8,15.6,769.0,694.19,538.22
2018,4,7,12,45,508.0,345.0,3.85,15.55,780.0,677.66,526.12
2018,4,7,13,0,547.0,327.0,3.9,15.5,791.0,656.38,510.22
2018,4,7,13,15,532.5,322.0,3.9,15.45,766.0,607.0,472.28
2018,4,7,13,30,518.0,317.0,3.9,15.4,741.0,557.82,433.9
2018,4,7,13,45,554.0,287.5,3.95,15.35,728.5,517.1,401.29
2018,4,7,14,0,590.0,258.0,4.0,15.3,716.0,471.99,363.86
2018,4,7,14,15,630.0,227.5,4.0,15.15,698.0,424.87,323.25
2018,4,7,14,30,670.0,197.0,4.0,15.0,680.0,371.13,275.78
2018,4,7,14,45,575.0,216.0,4.0,14.8,614.5,308.6,224.63
2018,4,7,15,0,480.0,235.0,4.0,14.6,549.0,257.5,184.59
2018,4,7,15,15,470.5,218.0,4.0,14.6,508.5,207.08,144.53
2018,4,7,15,30,461.0,201.0,4.0,14.6,468.0,158.18,111.79
2018,4,7,15,45,561.5,163.0,4.0,14.05,460.5,110.38,91.09
2018,4,7,16,0,662.0,125.0,4.0,13.5,453.0,91.28,74.99
2018,4,7,16,15,687.5,108.0,3.9,13.1,416.0,81.72,66.99
2018,4,7,16,30,713.0,91.0,3.8,12.7,379.0,71.45,58.24
2018,4,7,16,45,666.5,85.5,3.7,12.25,324.5,67.62,55.13
2018,4,7,17,0,620.0,80.0,3.6,11.8,270.0,63.8,51.93
2018,4,7,17,15,546.5,72.5,3.3,11.15,216.0,58.17,46.98
2018,4,7,17,30,473.0,65.0,3.0,10.5,162.0,52.63,41.87
2018,4,7,17,45,358.5,53.5,2.75,9.85,114.5,40.59,30.63
2018,4,7,18,0,244.0,42.0,2.5,9.2,67.0,31.61,21.57
2018,4,7,18,15,135.5,25.0,2.55,8.9,37.5,18.84,0.0
2018,4,7,18,30,27.0,8.0,2.6,8.6,8.0,6.29,0.0
2018,4,7,18,45,13.5,4.0,2.6,8.25,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,6.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,5.85,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.0,5.75,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.15,4.95,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,5.25,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,4,8,5,45,66.0,12.0,3.0,5.55,15.5,41.32,0.0
2018,4,8,6,0,132.0,24.0,3.1,5.7,31.0,121.44,30.3
2018,4,8,6,15,263.5,38.0,3.3,6.1,72.5,235.79,192.28
2018,4,8,6,30,395.0,52.0,3.5,6.5,114.0,348.56,296.26
2018,4,8,6,45,396.5,66.0,3.7,6.95,148.5,383.45,329.74
2018,4,8,7,0,398.0,80.0,3.9,7.4,183.0,418.32,360.72
2018,4,8,7,15,429.0,96.0,3.95,7.85,229.5,477.66,410.03
2018,4,8,7,30,460.0,112.0,4.0,8.3,276.0,537.92,458.11
2018,4,8,7,45,531.5,115.5,4.1,8.8,334.0,618.1,520.97
2018,4,8,8,0,603.0,119.0,4.2,9.3,392.0,712.01,591.85
2018,4,8,8,15,680.5,116.5,4.15,9.75,458.0,797.05,652.9
2018,4,8,8,30,758.0,114.0,4.1,10.2,524.0,882.45,712.38
2018,4,8,8,45,813.5,107.5,4.05,10.7,582.0,935.77,746.82
2018,4,8,9,0,869.0,101.0,4.0,11.2,640.0,994.04,784.31
2018,4,8,9,15,887.0,102.0,3.95,11.6,684.5,1008.64,790.61
2018,4,8,9,30,905.0,103.0,3.9,12.0,729.0,1032.22,803.65
2018,4,8,9,45,919.0,103.0,3.85,12.4,767.0,1046.91,810.42
2018,4,8,10,0,933.0,103.0,3.8,12.8,805.0,1057.61,814.61
2018,4,8,10,15,940.0,104.5,3.8,13.15,835.0,1058.8,812.99
2018,4,8,10,30,947.0,106.0,3.8,13.5,865.0,1055.74,808.73
2018,4,8,10,45,951.5,107.5,3.8,13.85,887.5,1045.97,800.1
2018,4,8,11,0,956.0,109.0,3.8,14.2,910.0,1031.97,788.82
2018,4,8,11,15,958.0,110.0,3.85,14.4,924.0,1010.97,773.72
2018,4,8,11,30,960.0,111.0,3.9,14.6,938.0,985.97,756.0
2018,4,8,11,45,960.0,111.5,3.9,14.85,943.5,954.87,733.66
2018,4,8,12,0,960.0,112.0,3.9,15.1,949.0,920.15,708.86
2018,4,8,12,15,960.0,111.5,3.95,15.25,947.0,881.09,681.51
2018,4,8,12,30,960.0,111.0,4.0,15.4,945.0,838.77,651.71
2018,4,8,12,45,959.0,109.5,4.0,15.5,934.5,791.79,617.04
2018,4,8,13,0,958.0,108.0,4.0,15.6,924.0,742.03,578.7
2018,4,8,13,15,953.5,107.5,4.0,15.6,905.5,688.35,536.67
2018,4,8,13,30,949.0,107.0,4.0,15.6,887.0,632.61,491.91
2018,4,8,13,45,941.5,107.0,4.0,15.6,860.5,573.92,443.52
2018,4,8,14,0,934.0,107.0,4.0,15.6,834.0,513.95,392.63
2018,4,8,14,15,924.5,105.5,3.95,15.5,800.0,451.08,338.07
2018,4,8,14,30,915.0,104.0,3.9,15.4,766.0,387.74,281.84
2018,4,8,14,45,902.0,102.0,3.9,15.3,725.5,322.9,224.03
2018,4,8,15,0,889.0,100.0,3.9,15.2,685.0,258.57,167.86
2018,4,8,15,15,872.0,97.5,3.9,15.2,639.0,188.19,111.76
2018,4,8,15,30,855.0,95.0,3.9,15.2,593.0,124.49,72.78
2018,4,8,15,45,831.5,92.5,3.8,14.75,542.5,78.66,63.35
2018,4,8,16,0,808.0,90.0,3.7,14.3,492.0,77.01,62.29
2018,4,8,16,15,774.5,86.0,3.55,13.85,437.5,74.06,60.04
2018,4,8,16,30,741.0,82.0,3.4,13.4,383.0,65.65,52.94
2018,4,8,16,45,694.0,77.5,3.2,12.95,328.0,62.25,50.19
2018,4,8,17,0,647.0,73.0,3.0,12.5,273.0,58.89,47.39
2018,4,8,17,15,577.0,66.5,2.7,11.65,219.0,53.81,42.98
2018,4,8,17,30,507.0,60.0,2.4,10.8,165.0,48.84,38.44
2018,4,8,17,45,396.0,49.5,2.1,9.9,117.0,40.42,30.53
2018,4,8,18,0,285.0,39.0,1.8,9.0,69.0,29.68,20.07
2018,4,8,18,15,162.5,24.0,1.75,8.6,39.0,18.19,0.9
2018,4,8,18,30,40.0,9.0,1.7,8.2,9.0,7.08,0.0
2018,4,8,18,45,20.0,4.5,1.7,7.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.15,4.15,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,9,5,45,23.0,10.5,1.2,5.75,12.0,19.35,0.0
2018,4,9,6,0,46.0,21.0,1.2,6.3,24.0,53.41,19.05
2018,4,9,6,15,65.5,38.5,1.4,7.25,47.0,92.36,72.62
2018,4,9,6,30,85.0,56.0,1.6,8.2,70.0,125.58,103.86
2018,4,9,6,45,97.0,79.0,1.8,9.1,100.5,163.37,137.45
2018,4,9,7,0,109.0,102.0,2.0,10.0,131.0,200.95,169.81
2018,4,9,7,15,108.5,119.0,2.0,10.7,153.0,220.74,185.98
2018,4,9,7,30,108.0,136.0,2.0,11.4,175.0,240.38,201.41
2018,4,9,7,45,93.0,163.5,2.0,12.15,201.0,242.32,201.3
2018,4,9,8,0,78.0,191.0,2.0,12.9,227.0,259.37,213.26
2018,4,9,8,15,123.0,213.0,2.0,13.6,276.5,343.49,280.48
2018,4,9,8,30,168.0,235.0,2.0,14.3,326.0,409.8,331.55
2018,4,9,8,45,330.5,227.5,1.95,15.0,427.0,578.52,461.51
2018,4,9,9,0,493.0,220.0,1.9,15.7,528.0,754.93,588.44
2018,4,9,9,15,630.5,188.0,1.8,16.35,609.0,869.32,664.91
2018,4,9,9,30,768.0,156.0,1.7,17.0,690.0,974.84,730.16
2018,4,9,9,45,669.0,205.0,1.65,17.6,687.5,927.7,693.89
2018,4,9,10,0,570.0,254.0,1.6,18.2,685.0,866.89,648.42
2018,4,9,10,15,604.0,251.5,1.5,18.8,724.0,896.96,665.77
2018,4,9,10,30,638.0,249.0,1.4,19.4,763.0,918.4,676.15
2018,4,9,10,45,783.0,186.0,1.35,19.95,833.5,983.99,716.55
2018,4,9,11,0,928.0,123.0,1.3,20.5,904.0,1017.06,733.62
2018,4,9,11,15,931.5,123.0,1.3,20.85,918.0,996.74,718.87
2018,4,9,11,30,935.0,123.0,1.3,21.2,932.0,972.51,702.46
2018,4,9,11,45,937.5,122.0,1.35,21.6,938.0,942.67,683.22
2018,4,9,12,0,940.0,121.0,1.4,22.0,944.0,909.2,661.63
2018,4,9,12,15,943.0,119.0,1.45,22.25,943.0,871.77,637.72
2018,4,9,12,30,946.0,117.0,1.5,22.5,942.0,830.96,611.4
2018,4,9,12,45,948.5,113.5,1.5,22.7,932.5,785.3,579.79
2018,4,9,13,0,951.0,110.0,1.5,22.9,923.0,736.65,544.85
2018,4,9,13,15,915.0,124.5,1.55,22.95,893.5,675.9,500.95
2018,4,9,13,30,879.0,139.0,1.6,23.0,864.0,619.79,459.01
2018,4,9,13,45,672.5,225.5,1.6,23.05,770.0,528.8,390.94
2018,4,9,14,0,466.0,312.0,1.6,23.1,676.0,450.56,332.65
2018,4,9,14,15,457.0,299.5,1.6,23.0,644.0,401.93,294.81
2018,4,9,14,30,448.0,287.0,1.6,22.9,612.0,354.06,256.6
2018,4,9,14,45,450.0,268.0,1.6,22.8,580.0,305.87,217.42
2018,4,9,15,0,452.0,249.0,1.6,22.7,548.0,257.56,178.46
2018,4,9,15,15,573.5,192.5,1.6,22.7,545.0,202.53,131.5
2018,4,9,15,30,695.0,136.0,1.6,22.7,542.0,132.3,81.63
2018,4,9,15,45,680.0,126.5,1.5,22.1,496.0,90.8,71.61
2018,4,9,16,0,665.0,117.0,1.4,21.5,450.0,85.8,67.88
2018,4,9,16,15,539.0,128.0,1.3,20.75,379.0,90.66,72.49
2018,4,9,16,30,413.0,139.0,1.2,20.0,308.0,95.92,77.46
2018,4,9,16,45,290.5,119.0,1.1,19.3,229.5,84.4,68.01
2018,4,9,17,0,168.0,99.0,1.0,18.6,151.0,70.13,55.98
2018,4,9,17,15,121.5,73.0,1.0,17.65,107.0,52.83,41.08
2018,4,9,17,30,75.0,47.0,1.0,16.7,63.0,36.08,26.32
2018,4,9,17,45,62.5,38.0,1.0,15.8,48.5,29.22,20.04
2018,4,9,18,0,50.0,29.0,1.0,14.9,34.0,22.26,13.35
2018,4,9,18,15,25.0,16.0,0.95,14.45,18.5,12.45,0.0
2018,4,9,18,30,0.0,3.0,0.9,14.0,3.0,2.36,0.0
2018,4,9,18,45,0.0,1.5,0.9,13.5,1.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,10,5,45,27.5,11.0,1.2,9.95,12.5,21.9,0.0
2018,4,10,6,0,55.0,22.0,1.2,10.2,25.0,67.95,32.81
2018,4,10,6,15,127.5,39.5,1.45,10.65,57.5,141.09,112.85
2018,4,10,6,30,200.0,57.0,1.7,11.1,90.0,212.69,177.35
2018,4,10,6,45,242.5,75.5,1.9,11.55,130.0,271.67,229.22
2018,4,10,7,0,285.0,94.0,2.1,12.0,170.0,333.73,281.95
2018,4,10,7,15,332.5,110.0,2.15,12.45,217.5,417.9,350.13
2018,4,10,7,30,380.0,126.0,2.2,12.9,265.0,487.4,404.51
2018,4,10,7,45,357.0,151.5,2.25,13.35,298.0,489.24,403.56
2018,4,10,8,0,334.0,177.0,2.3,13.8,331.0,507.73,415.23
2018,4,10,8,15,348.5,198.0,2.3,14.25,374.5,551.85,446.83
2018,4,10,8,30,363.0,219.0,2.3,14.7,418.0,594.97,476.8
2018,4,10,8,45,312.5,249.0,2.25,15.15,431.0,584.92,464.81
2018,4,10,9,0,262.0,279.0,2.2,15.6,444.0,570.92,450.38
2018,4,10,9,15,277.5,295.0,2.2,15.95,480.0,602.97,472.52
2018,4,10,9,30,293.0,311.0,2.2,16.3,516.0,633.72,493.1
2018,4,10,9,45,405.5,296.0,2.2,16.65,595.5,748.07,575.45
2018,4,10,10,0,518.0,281.0,2.2,17.0,675.0,841.07,639.86
2018,4,10,10,15,580.0,268.5,2.25,17.25,725.0,882.95,667.75
2018,4,10,10,30,642.0,256.0,2.3,17.5,775.0,926.9,697.02
2018,4,10,10,45,651.5,260.0,2.35,17.75,799.0,926.11,694.95
2018,4,10,11,0,661.0,264.0,2.4,18.0,823.0,921.59,690.9
2018,4,10,11,15,652.5,275.0,2.45,18.1,834.0,902.7,677.21
2018,4,10,11,30,644.0,286.0,2.5,18.2,845.0,880.68,661.52
2018,4,10,11,45,582.0,320.5,2.55,18.3,828.5,829.13,624.33
2018,4,10,12,0,520.0,355.0,2.6,18.4,812.0,779.45,588.28
2018,4,10,12,15,589.0,313.5,2.65,18.45,830.0,771.18,584.09
2018,4,10,12,30,658.0,272.0,2.7,18.5,848.0,757.91,575.59
2018,4,10,12,45,655.5,269.5,2.75,18.55,837.5,717.05,545.82
2018,4,10,13,0,653.0,267.0,2.8,18.6,827.0,674.4,514.32
2018,4,10,13,15,599.0,285.0,2.85,18.55,790.5,613.44,468.55
2018,4,10,13,30,545.0,303.0,2.9,18.5,754.0,556.81,425.27
2018,4,10,13,45,447.0,329.0,2.9,18.4,691.5,487.03,371.67
2018,4,10,14,0,349.0,355.0,2.9,18.3,629.0,424.96,323.8
2018,4,10,14,15,303.0,348.5,2.95,18.1,579.0,373.27,283.64
2018,4,10,14,30,257.0,342.0,3.0,17.9,529.0,326.69,247.33
2018,4,10,14,45,199.5,326.0,3.05,17.65,466.5,279.13,211.07
2018,4,10,15,0,142.0,310.0,3.1,17.4,404.0,237.54,180.33
2018,4,10,15,15,101.5,278.0,3.1,17.4,343.0,201.88,154.34
2018,4,10,15,30,61.0,246.0,3.1,17.4,282.0,168.58,130.83
2018,4,10,15,45,53.5,221.5,3.15,16.55,251.0,148.23,122.37
2018,4,10,16,0,46.0,197.0,3.2,15.7,220.0,133.65,110.75
2018,4,10,16,15,75.5,184.0,3.15,15.2,217.0,125.65,104.49
2018,4,10,16,30,105.0,171.0,3.1,14.7,214.0,114.49,95.38
2018,4,10,16,45,62.0,123.0,3.05,14.15,147.5,87.97,72.62
2018,4,10,17,0,19.0,75.0,3.0,13.6,81.0,56.33,44.87
2018,4,10,17,15,14.0,58.5,2.9,13.1,62.5,44.56,34.46
2018,4,10,17,30,9.0,42.0,2.8,12.6,44.0,32.19,23.3
2018,4,10,17,45,5.5,31.5,2.7,12.1,32.5,24.08,15.81
2018,4,10,18,0,2.0,21.0,2.6,11.6,21.0,16.01,8.21
2018,4,10,18,15,1.0,12.5,2.6,11.35,12.5,9.51,0.0
2018,4,10,18,30,0.0,4.0,2.6,11.1,4.0,3.15,0.0
2018,4,10,18,45,0.0,2.0,2.55,10.85,2.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.1,4.9,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.95,4.7,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.45,5.25,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.6,5.5,2.0,0.0,0.0
2018,4,11,5,45,7.0,10.5,2.7,5.75,11.0,11.63,0.0
2018,4,11,6,0,8.0,19.0,2.8,6.0,20.0,21.49,8.37
2018,4,11,6,15,12.5,36.0,2.8,6.35,38.0,43.68,31.71
2018,4,11,6,30,17.0,53.0,2.8,6.7,56.0,63.66,50.13
2018,4,11,6,45,112.5,72.5,2.75,7.05,102.0,162.35,138.62
2018,4,11,7,0,208.0,92.0,2.7,7.4,148.0,273.34,235.68
2018,4,11,7,15,322.5,105.0,2.65,7.8,214.0,403.29,345.36
2018,4,11,7,30,437.0,118.0,2.6,8.2,280.0,523.63,442.87
2018,4,11,7,45,531.0,120.0,2.5,8.6,346.5,620.17,517.16
2018,4,11,8,0,625.0,122.0,2.4,9.0,413.0,731.93,598.8
2018,4,11,8,15,527.0,160.0,2.2,9.45,424.0,692.45,563.44
2018,4,11,8,30,429.0,198.0,2.0,9.9,435.0,654.35,528.68
2018,4,11,8,45,390.0,231.0,1.8,10.35,460.5,637.17,511.54
2018,4,11,9,0,351.0,264.0,1.6,10.8,486.0,639.31,508.09
2018,4,11,9,15,413.5,263.5,1.45,11.35,542.0,723.21,566.25
2018,4,11,9,30,476.0,263.0,1.3,11.9,598.0,785.22,606.31
2018,4,11,9,45,460.5,286.0,1.15,12.4,623.5,791.51,604.88
2018,4,11,10,0,445.0,309.0,1.0,12.9,649.0,794.66,601.9
2018,4,11,10,15,484.0,310.0,1.3,13.4,692.5,827.53,626.84
2018,4,11,10,30,523.0,311.0,1.6,13.9,736.0,857.15,648.78
2018,4,11,10,45,466.5,341.5,1.95,14.4,728.0,818.72,622.0
2018,4,11,11,0,410.0,372.0,2.3,14.9,720.0,761.63,582.22
2018,4,11,11,15,413.0,378.0,2.6,14.9,733.5,754.49,578.86
2018,4,11,11,30,416.0,384.0,2.9,14.9,747.0,759.21,582.96
2018,4,11,11,45,286.0,415.5,3.25,14.85,665.5,641.2,496.22
2018,4,11,12,0,156.0,447.0,3.6,14.8,584.0,528.31,411.03
2018,4,11,12,15,207.5,442.0,3.75,14.6,624.0,551.38,430.35
2018,4,11,12,30,259.0,437.0,3.9,14.4,664.0,580.73,453.23
2018,4,11,12,45,237.5,434.5,4.1,14.15,641.0,533.04,417.48
2018,4,11,13,0,216.0,432.0,4.3,13.9,618.0,497.53,390.86
2018,4,11,13,15,204.0,425.0,4.35,13.65,597.5,465.75,366.53
2018,4,11,13,30,192.0,418.0,4.4,13.4,577.0,434.77,342.51
2018,4,11,13,45,194.0,403.0,4.45,13.15,559.5,406.06,320.0
2018,4,11,14,0,196.0,388.0,4.5,12.9,542.0,377.15,296.89
2018,4,11,14,15,212.0,368.0,4.5,12.65,528.5,350.15,274.57
2018,4,11,14,30,228.0,348.0,4.5,12.4,515.0,321.5,250.32
2018,4,11,14,45,412.5,271.0,4.45,12.1,553.0,294.91,221.32
2018,4,11,15,0,597.0,194.0,4.4,11.8,591.0,249.63,174.97
2018,4,11,15,15,495.0,207.5,4.4,11.8,522.0,198.22,138.09
2018,4,11,15,30,393.0,221.0,4.4,11.8,453.0,159.97,117.8
2018,4,11,15,45,301.5,219.0,4.3,11.25,388.0,140.85,118.59
2018,4,11,16,0,210.0,217.0,4.2,10.7,323.0,142.98,121.12
2018,4,11,16,15,227.0,189.5,4.1,10.35,293.0,124.06,105.08
2018,4,11,16,30,244.0,162.0,4.0,10.0,263.0,109.07,92.33
2018,4,11,16,45,374.5,125.5,3.85,9.65,256.0,87.59,73.57
2018,4,11,17,0,505.0,89.0,3.7,9.3,249.0,68.8,56.93
2018,4,11,17,15,459.0,78.0,3.35,8.9,202.5,58.57,47.78
2018,4,11,17,30,413.0,67.0,3.0,8.5,156.0,50.58,40.43
2018,4,11,17,45,307.5,54.5,2.7,8.1,110.5,40.98,31.36
2018,4,11,18,0,202.0,42.0,2.4,7.7,65.0,31.46,22.02
2018,4,11,18,15,109.0,25.0,2.5,7.6,36.5,18.81,5.7
2018,4,11,18,30,16.0,8.0,2.6,7.5,8.0,6.29,0.0
2018,4,11,18,45,8.0,4.0,2.65,7.4,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.25,7.15,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,6.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.65,6.05,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.6,5.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.45,5.15,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,4.55,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,4.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,4.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.0,4.25,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.9,4.2,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.7,3.95,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.55,3.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,3.25,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.05,2.8,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,4,12,5,15,3.0,1.0,2.1,2.7,1.0,0.0,0.0
2018,4,12,5,30,6.0,2.0,2.3,3.1,2.0,0.0,0.0
2018,4,12,5,45,94.0,16.5,2.5,3.55,23.0,58.15,0.0
2018,4,12,6,0,182.0,31.0,2.7,4.0,44.0,162.99,110.16
2018,4,12,6,15,308.5,43.0,3.0,4.4,87.5,265.05,222.06
2018,4,12,6,30,435.0,55.0,3.3,4.8,131.0,376.51,323.17
2018,4,12,6,45,518.0,63.0,3.6,5.25,184.0,465.97,402.36
2018,4,12,7,0,601.0,71.0,3.9,5.7,237.0,560.84,482.74
2018,4,12,7,15,654.5,77.0,4.05,6.05,292.5,635.38,542.22
2018,4,12,7,30,708.0,83.0,4.2,6.4,348.0,711.66,601.13
2018,4,12,7,45,731.0,89.5,4.35,6.75,399.0,763.79,639.52
2018,4,12,8,0,754.0,96.0,4.5,7.1,450.0,814.52,676.15
2018,4,12,8,15,792.0,97.5,4.55,7.45,505.5,865.53,711.7
2018,4,12,8,30,830.0,99.0,4.6,7.8,561.0,920.93,749.9
2018,4,12,8,45,801.0,117.0,4.6,8.1,593.5,928.91,752.26
2018,4,12,9,0,772.0,135.0,4.6,8.4,626.0,939.52,757.06
2018,4,12,9,15,575.5,212.0,4.65,8.7,591.5,826.95,670.32
2018,4,12,9,30,379.0,289.0,4.7,9.0,557.0,692.27,562.02
2018,4,12,9,45,261.0,324.5,4.75,9.3,513.5,610.27,494.61
2018,4,12,10,0,143.0,360.0,4.8,9.6,470.0,502.21,406.11
2018,4,12,10,15,122.0,369.5,4.75,9.85,465.5,485.58,391.59
2018,4,12,10,30,101.0,379.0,4.7,10.1,461.0,445.96,359.1
2018,4,12,10,45,171.0,387.0,4.7,10.3,530.5,537.18,431.32
2018,4,12,11,0,241.0,395.0,4.7,10.5,600.0,622.93,497.22
2018,4,12,11,15,222.0,413.0,4.7,10.65,604.5,591.13,471.4
2018,4,12,11,30,203.0,431.0,4.7,10.8,609.0,578.87,460.72
2018,4,12,11,45,155.5,401.5,4.75,11.0,538.5,497.88,397.28
2018,4,12,12,0,108.0,372.0,4.8,11.2,468.0,420.52,336.08
2018,4,12,12,15,58.5,284.0,4.85,11.25,336.0,282.04,226.06
2018,4,12,12,30,9.0,196.0,4.9,11.3,204.0,160.17,126.76
2018,4,12,12,45,34.5,236.0,4.95,11.4,266.0,215.3,172.18
2018,4,12,13,0,60.0,276.0,5.0,11.5,328.0,260.5,208.75
2018,4,12,13,15,146.5,309.0,5.05,11.45,432.0,339.97,272.93
2018,4,12,13,30,233.0,342.0,5.1,11.4,536.0,403.78,322.86
2018,4,12,13,45,266.5,341.5,5.2,11.35,557.0,399.44,318.17
2018,4,12,14,0,300.0,341.0,5.3,11.3,578.0,390.57,309.34
2018,4,12,14,15,450.5,286.5,5.3,11.15,625.5,385.66,300.94
2018,4,12,14,30,601.0,232.0,5.3,11.0,673.0,363.29,275.56
2018,4,12,14,45,616.0,213.0,5.35,10.85,644.5,309.95,227.47
2018,4,12,15,0,631.0,194.0,5.4,10.7,616.0,254.52,178.47
2018,4,12,15,15,489.0,215.5,5.4,10.7,529.5,200.87,141.4
2018,4,12,15,30,347.0,237.0,5.4,10.7,443.0,169.71,128.06
2018,4,12,15,45,416.0,201.5,5.35,10.2,427.5,128.75,108.55
2018,4,12,16,0,485.0,166.0,5.3,9.7,412.0,111.26,93.73
2018,4,12,16,15,571.5,136.0,5.2,9.4,396.0,96.06,80.68
2018,4,12,16,30,658.0,106.0,5.1,9.1,380.0,80.73,67.34
2018,4,12,16,45,622.0,97.0,4.95,8.75,327.5,75.0,62.5
2018,4,12,17,0,586.0,88.0,4.8,8.4,275.0,69.07,57.38
2018,4,12,17,15,525.5,79.0,4.45,7.9,223.5,62.69,51.72
2018,4,12,17,30,465.0,70.0,4.1,7.4,172.0,56.26,45.78
2018,4,12,17,45,365.0,58.0,3.75,6.9,124.5,43.83,34.11
2018,4,12,18,0,265.0,46.0,3.4,6.4,77.0,34.6,24.98
2018,4,12,18,15,153.5,29.0,3.1,6.0,45.0,21.83,8.71
2018,4,12,18,30,42.0,12.0,2.8,5.6,13.0,9.44,0.0
2018,4,12,18,45,21.0,6.0,2.55,5.25,6.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.05,2.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.2,2.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.35,2.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,2.15,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.7,1.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.7,1.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,1.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,1.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,13,5,15,4.0,1.0,1.65,1.75,1.0,0.0,0.0
2018,4,13,5,30,8.0,2.0,1.8,2.3,2.0,0.0,0.0
2018,4,13,5,45,101.5,17.0,2.0,2.85,24.5,62.09,0.0
2018,4,13,6,0,195.0,32.0,2.2,3.4,47.0,172.58,123.84
2018,4,13,6,15,317.0,44.5,2.35,4.15,91.0,271.13,227.65
2018,4,13,6,30,439.0,57.0,2.5,4.9,135.0,380.59,325.72
2018,4,13,6,45,520.5,64.0,2.65,5.6,187.5,468.23,401.98
2018,4,13,7,0,602.0,71.0,2.8,6.3,240.0,560.85,478.78
2018,4,13,7,15,653.5,77.0,3.0,7.0,295.0,633.71,535.4
2018,4,13,7,30,705.0,83.0,3.2,7.7,350.0,708.19,591.22
2018,4,13,7,45,741.5,87.0,3.45,8.45,404.5,768.44,634.48
2018,4,13,8,0,778.0,91.0,3.7,9.2,459.0,822.99,672.45
2018,4,13,8,15,803.0,95.0,3.75,9.75,511.0,871.44,704.59
2018,4,13,8,30,828.0,99.0,3.8,10.3,563.0,917.67,734.55
2018,4,13,8,45,847.0,101.5,3.85,10.85,611.0,953.86,756.84
2018,4,13,9,0,866.0,104.0,3.9,11.4,659.0,986.92,776.76
2018,4,13,9,15,884.0,105.0,3.9,11.85,703.0,1000.94,783.14
2018,4,13,9,30,902.0,106.0,3.9,12.3,747.0,1023.98,796.07
2018,4,13,9,45,917.5,105.5,3.9,12.75,785.5,1039.11,803.46
2018,4,13,10,0,933.0,105.0,3.9,13.2,824.0,1050.28,808.28
2018,4,13,10,15,939.0,107.0,3.9,13.55,853.5,1050.56,806.1
2018,4,13,10,30,945.0,109.0,3.9,13.9,883.0,1046.61,801.29
2018,4,13,10,45,948.5,110.5,3.85,14.3,904.5,1035.49,791.28
2018,4,13,11,0,952.0,112.0,3.8,14.7,926.0,1020.2,778.67
2018,4,13,11,15,954.0,113.5,3.8,14.95,940.0,999.42,763.28
2018,4,13,11,30,956.0,115.0,3.8,15.2,954.0,974.66,745.31
2018,4,13,11,45,956.5,116.0,3.8,15.5,960.0,944.29,723.41
2018,4,13,12,0,957.0,117.0,3.8,15.8,966.0,910.3,699.07
2018,4,13,12,15,955.5,117.0,3.85,15.95,963.0,870.4,671.21
2018,4,13,12,30,954.0,117.0,3.9,16.1,960.0,827.39,641.01
2018,4,13,12,45,950.5,117.5,3.9,16.25,949.0,780.48,605.53
2018,4,13,13,0,947.0,118.0,3.9,16.4,938.0,731.01,567.25
2018,4,13,13,15,941.5,117.5,3.9,16.4,918.5,677.19,525.14
2018,4,13,13,30,936.0,117.0,3.9,16.4,899.0,621.48,480.43
2018,4,13,13,45,928.0,116.5,3.9,16.45,872.0,562.88,432.09
2018,4,13,14,0,920.0,116.0,3.9,16.5,845.0,503.13,381.39
2018,4,13,14,15,907.0,116.5,3.85,16.4,810.5,441.31,327.85
2018,4,13,14,30,894.0,117.0,3.8,16.3,776.0,379.4,273.12
2018,4,13,14,45,882.5,114.5,3.75,16.2,736.0,312.35,214.1
2018,4,13,15,0,871.0,112.0,3.7,16.1,696.0,248.33,159.02
2018,4,13,15,15,854.5,109.0,3.7,16.1,650.5,184.07,109.42
2018,4,13,15,30,838.0,106.0,3.7,16.1,605.0,121.51,74.02
2018,4,13,15,45,811.5,102.0,3.5,15.7,552.0,84.47,68.07
2018,4,13,16,0,785.0,98.0,3.3,15.3,499.0,81.97,66.28
2018,4,13,16,15,758.5,92.5,3.0,14.8,446.5,78.3,63.46
2018,4,13,16,30,732.0,87.0,2.7,14.3,394.0,68.77,55.44
2018,4,13,16,45,697.5,81.0,2.35,13.85,341.5,64.63,52.08
2018,4,13,17,0,663.0,75.0,2.0,13.4,289.0,60.41,48.55
2018,4,13,17,15,604.0,68.0,1.8,12.45,235.5,55.07,44.0
2018,4,13,17,30,545.0,61.0,1.6,11.5,182.0,49.75,39.25
2018,4,13,17,45,450.0,51.0,1.4,10.55,133.0,41.76,31.83
2018,4,13,18,0,355.0,41.0,1.2,9.6,84.0,33.82,24.08
2018,4,13,18,15,217.5,27.0,1.2,9.2,49.5,20.59,8.6
2018,4,13,18,30,80.0,13.0,1.2,8.8,15.0,10.23,0.0
2018,4,13,18,45,40.0,6.5,1.2,8.4,7.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,4,14,5,15,9.0,1.5,0.85,6.5,1.5,0.0,0.0
