Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,5,30,103.0,13.0,0.4,8.8,16.0,53.39,0.0
2018,4,24,5,45,232.0,26.5,0.4,9.35,50.0,164.66,108.64
2018,4,24,6,0,361.0,40.0,0.4,9.9,84.0,266.76,214.26
2018,4,24,6,15,439.5,49.5,0.4,10.45,129.5,343.84,281.78
2018,4,24,6,30,518.0,59.0,0.4,11.0,175.0,427.53,351.08
2018,4,24,6,45,532.0,71.5,0.45,11.55,218.0,476.7,390.22
2018,4,24,7,0,546.0,84.0,0.5,12.1,261.0,525.44,427.18
2018,4,24,7,15,583.5,94.0,0.55,12.8,313.5,588.69,473.23
2018,4,24,7,30,621.0,104.0,0.6,13.5,366.0,652.66,517.13
2018,4,24,7,45,705.5,99.0,0.6,14.25,433.0,738.9,574.24
2018,4,24,8,0,790.0,94.0,0.6,15.0,500.0,822.56,626.86
2018,4,24,8,15,819.0,95.5,0.65,15.65,553.0,870.74,655.13
2018,4,24,8,30,848.0,97.0,0.7,16.3,606.0,916.8,682.01
2018,4,24,8,45,861.0,101.0,0.75,17.0,652.0,948.32,698.96
2018,4,24,9,0,874.0,105.0,0.8,17.7,698.0,964.22,706.03
2018,4,24,9,15,888.5,106.5,0.9,18.15,740.0,987.04,719.48
2018,4,24,9,30,903.0,108.0,1.0,18.6,782.0,1006.23,730.55
2018,4,24,9,45,914.5,108.0,1.05,19.1,817.5,1017.09,735.35
2018,4,24,10,0,926.0,108.0,1.1,19.6,853.0,1023.99,737.9
2018,4,24,10,15,933.5,108.5,1.15,20.0,881.5,1023.45,736.26
2018,4,24,10,30,941.0,109.0,1.2,20.4,910.0,1018.76,732.26
2018,4,24,10,45,946.5,108.5,1.25,20.8,931.0,1007.04,724.02
2018,4,24,11,0,952.0,108.0,1.3,21.2,952.0,991.24,713.39
2018,4,24,11,15,955.5,108.0,1.3,21.45,965.0,970.06,699.09
2018,4,24,11,30,959.0,108.0,1.3,21.7,978.0,944.97,682.43
2018,4,24,11,45,962.0,106.5,1.35,21.9,983.5,914.3,663.13
2018,4,24,12,0,965.0,105.0,1.4,22.1,989.0,880.02,641.42
2018,4,24,12,15,966.0,103.5,1.45,22.25,986.0,840.72,616.38
2018,4,24,12,30,967.0,102.0,1.5,22.4,983.0,798.23,588.46
2018,4,24,12,45,967.0,100.5,1.5,22.5,972.5,752.03,555.61
2018,4,24,13,0,967.0,99.0,1.5,22.6,962.0,703.06,519.98
2018,4,24,13,15,963.5,98.0,1.6,22.6,943.0,649.84,481.2
2018,4,24,13,30,960.0,97.0,1.7,22.6,924.0,594.56,439.41
2018,4,24,13,45,900.5,124.5,1.8,22.6,882.0,531.66,390.61
2018,4,24,14,0,841.0,152.0,1.9,22.6,840.0,472.76,343.59
2018,4,24,14,15,748.0,187.0,1.95,22.4,781.0,407.17,291.72
2018,4,24,14,30,655.0,222.0,2.0,22.2,722.0,351.72,247.7
2018,4,24,14,45,738.0,173.5,2.05,22.05,709.5,292.28,195.51
2018,4,24,15,0,821.0,125.0,2.1,21.9,697.0,228.36,140.42
2018,4,24,15,15,814.0,117.0,2.1,21.9,653.5,165.95,96.09
2018,4,24,15,30,807.0,109.0,2.1,21.9,610.0,104.19,66.95
2018,4,24,15,45,807.5,98.5,2.2,21.25,566.0,81.47,63.87
2018,4,24,16,0,808.0,88.0,2.3,20.6,522.0,75.09,58.87
2018,4,24,16,15,725.0,96.0,2.35,20.0,456.5,73.49,57.88
2018,4,24,16,30,642.0,104.0,2.4,19.4,391.0,78.21,62.31
2018,4,24,16,45,561.5,102.0,2.4,18.75,330.0,76.74,61.44
2018,4,24,17,0,481.0,100.0,2.4,18.1,269.0,73.1,58.63
2018,4,24,17,15,475.0,83.5,2.3,17.05,227.0,64.7,51.63
2018,4,24,17,30,469.0,67.0,2.2,16.0,185.0,53.16,41.63
2018,4,24,17,45,409.5,56.0,2.05,14.9,141.0,44.93,34.29
2018,4,24,18,0,350.0,45.0,1.9,13.8,97.0,36.54,26.53
2018,4,24,18,15,247.0,32.5,1.9,13.05,62.0,24.84,15.33
2018,4,24,18,30,144.0,20.0,1.9,12.3,27.0,15.22,0.0
2018,4,24,18,45,72.0,10.0,1.85,11.55,13.5,7.87,0.0
2018,4,24,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,25,5,15,52.0,7.0,1.0,7.5,8.5,0.0,0.0
2018,4,25,5,30,104.0,14.0,1.1,7.9,17.0,54.51,0.0
2018,4,25,5,45,241.0,27.0,1.2,8.3,52.5,170.84,119.07
2018,4,25,6,0,378.0,40.0,1.3,8.7,88.0,275.5,224.6
2018,4,25,6,15,445.5,49.0,1.3,9.2,131.5,346.25,288.45
2018,4,25,6,30,513.0,58.0,1.3,9.7,175.0,422.5,353.65
2018,4,25,6,45,512.5,70.5,1.35,10.25,213.0,461.52,385.81
2018,4,25,7,0,512.0,83.0,1.4,10.8,251.0,498.82,414.89
2018,4,25,7,15,550.5,92.5,1.4,11.55,302.0,560.73,461.38
2018,4,25,7,30,589.0,102.0,1.4,12.3,353.0,623.57,506.03
2018,4,25,7,45,552.5,106.0,1.35,13.0,365.0,617.7,497.53
2018,4,25,8,0,516.0,110.0,1.3,13.7,377.0,607.03,486.22
2018,4,25,8,15,678.5,103.0,1.3,14.4,490.0,756.7,591.87
2018,4,25,8,30,841.0,96.0,1.3,15.1,603.0,907.52,690.69
2018,4,25,8,45,856.0,98.5,1.3,15.8,648.5,938.93,705.87
2018,4,25,9,0,871.0,101.0,1.3,16.5,694.0,955.13,712.44
2018,4,25,9,15,883.0,103.0,1.3,17.15,735.0,976.04,722.46
2018,4,25,9,30,895.0,105.0,1.3,17.8,776.0,993.29,730.04
2018,4,25,9,45,904.0,106.5,1.3,18.45,810.5,1003.27,733.06
2018,4,25,10,0,913.0,108.0,1.3,19.1,845.0,1009.29,733.76
2018,4,25,10,15,919.0,109.0,1.3,19.65,872.5,1007.84,730.2
2018,4,25,10,30,925.0,110.0,1.3,20.2,900.0,1002.32,724.34
2018,4,25,10,45,929.0,111.0,1.35,20.75,920.5,990.83,715.74
2018,4,25,11,0,933.0,112.0,1.4,21.3,941.0,975.32,704.77
2018,4,25,11,15,935.5,112.0,1.45,21.6,953.5,953.57,690.6
2018,4,25,11,30,938.0,112.0,1.5,21.9,966.0,928.04,674.07
2018,4,25,11,45,888.5,144.0,1.55,22.15,956.0,882.63,644.74
2018,4,25,12,0,839.0,176.0,1.6,22.4,946.0,848.94,622.72
2018,4,25,12,15,863.0,160.5,1.65,22.5,950.5,817.63,601.93
2018,4,25,12,30,887.0,145.0,1.7,22.6,955.0,772.47,571.46
2018,4,25,12,45,908.5,130.0,1.7,22.7,951.0,733.52,543.68
2018,4,25,13,0,930.0,115.0,1.7,22.8,947.0,690.13,511.91
2018,4,25,13,15,924.5,114.5,1.75,22.8,927.5,637.77,473.09
2018,4,25,13,30,919.0,114.0,1.8,22.8,908.0,583.65,431.71
2018,4,25,13,45,911.0,113.5,1.85,22.75,881.0,526.79,386.96
2018,4,25,14,0,903.0,113.0,1.9,22.7,854.0,468.89,339.85
2018,4,25,14,15,892.5,112.5,2.0,22.5,820.5,409.3,290.32
2018,4,25,14,30,882.0,112.0,2.1,22.3,787.0,349.45,239.42
2018,4,25,14,45,867.5,111.5,2.2,22.1,747.0,288.64,187.91
2018,4,25,15,0,853.0,111.0,2.3,21.9,707.0,222.74,134.79
2018,4,25,15,15,837.5,108.0,2.3,21.9,662.0,161.01,91.58
2018,4,25,15,30,822.0,105.0,2.3,21.9,617.0,100.86,64.84
2018,4,25,15,45,799.0,102.0,2.55,21.0,567.5,83.55,65.69
2018,4,25,16,0,776.0,99.0,2.8,20.1,518.0,81.88,64.78
2018,4,25,16,15,744.5,96.0,2.95,19.35,465.5,79.99,63.61
2018,4,25,16,30,713.0,93.0,3.1,18.6,413.0,72.04,57.18
2018,4,25,16,45,673.0,88.0,3.2,17.8,359.5,68.7,54.69
2018,4,25,17,0,633.0,83.0,3.3,17.0,306.0,65.35,52.11
2018,4,25,17,15,577.5,76.5,3.3,15.9,254.0,60.67,48.32
2018,4,25,17,30,522.0,70.0,3.3,14.8,202.0,56.01,44.37
2018,4,25,17,45,440.5,60.0,3.25,13.75,153.5,48.35,37.5
2018,4,25,18,0,359.0,50.0,3.2,12.7,105.0,40.69,30.33
2018,4,25,18,15,242.5,36.0,3.15,11.95,67.0,27.34,17.64
2018,4,25,18,30,126.0,22.0,3.1,11.2,29.0,16.65,0.0
2018,4,25,18,45,63.0,11.0,3.05,10.45,14.5,8.65,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,26,5,15,27.5,5.5,1.45,5.55,6.5,0.0,0.0
2018,4,26,5,30,55.0,11.0,1.6,6.0,13.0,31.61,0.0
2018,4,26,5,45,101.5,24.0,1.7,6.45,34.5,99.47,70.53
2018,4,26,6,0,148.0,37.0,1.8,6.9,56.0,145.88,119.32
2018,4,26,6,15,184.0,51.0,1.8,7.45,86.0,190.38,160.43
2018,4,26,6,30,220.0,65.0,1.8,8.0,116.0,238.2,203.03
2018,4,26,6,45,170.5,89.5,1.8,8.5,135.0,226.77,193.09
2018,4,26,7,0,121.0,114.0,1.8,9.0,154.0,210.16,177.86
2018,4,26,7,15,183.0,126.0,1.75,9.7,198.5,289.38,244.37
2018,4,26,7,30,245.0,138.0,1.7,10.4,243.0,357.51,299.5
2018,4,26,7,45,240.0,158.5,1.7,11.05,272.0,383.13,317.67
2018,4,26,8,0,235.0,179.0,1.7,11.7,301.0,407.19,334.39
2018,4,26,8,15,254.0,186.0,1.65,12.4,330.0,435.91,355.05
2018,4,26,8,30,273.0,193.0,1.6,13.1,359.0,464.58,375.22
2018,4,26,8,45,279.0,218.5,1.6,13.8,399.0,501.03,400.32
2018,4,26,9,0,285.0,244.0,1.6,14.5,439.0,535.89,423.68
2018,4,26,9,15,336.0,262.0,1.65,15.1,505.0,604.21,472.72
2018,4,26,9,30,387.0,280.0,1.7,15.7,571.0,694.05,535.04
2018,4,26,9,45,578.0,224.5,1.75,16.3,681.5,828.99,630.96
2018,4,26,10,0,769.0,169.0,1.8,16.9,792.0,944.06,706.68
2018,4,26,10,15,851.0,137.0,1.9,17.3,848.0,982.88,730.15
2018,4,26,10,30,933.0,105.0,2.0,17.7,904.0,1002.75,741.99
2018,4,26,10,45,937.5,106.0,2.15,18.15,925.0,991.69,734.33
2018,4,26,11,0,942.0,107.0,2.3,18.6,946.0,976.56,724.32
2018,4,26,11,15,945.5,106.5,2.4,18.85,959.0,955.12,710.16
2018,4,26,11,30,949.0,106.0,2.5,19.1,972.0,929.84,693.47
2018,4,26,11,45,950.0,107.0,2.6,19.4,977.5,900.07,673.58
2018,4,26,12,0,951.0,108.0,2.7,19.7,983.0,866.77,651.2
2018,4,26,12,15,951.0,107.0,2.8,19.8,980.0,827.65,625.15
2018,4,26,12,30,951.0,106.0,2.9,19.9,977.0,785.46,595.82
2018,4,26,12,45,949.5,106.0,2.95,20.0,966.5,740.19,562.27
2018,4,26,13,0,948.0,106.0,3.0,20.1,956.0,692.29,525.95
2018,4,26,13,15,944.5,104.5,3.05,20.05,937.0,639.63,485.43
2018,4,26,13,30,941.0,103.0,3.1,20.0,918.0,584.98,442.14
2018,4,26,13,45,936.0,102.0,3.2,19.95,892.0,528.23,395.9
2018,4,26,14,0,931.0,101.0,3.3,19.9,866.0,470.07,347.0
2018,4,26,14,15,923.5,99.5,3.35,19.7,833.0,409.5,294.92
2018,4,26,14,30,916.0,98.0,3.4,19.5,800.0,348.31,241.34
2018,4,26,14,45,905.5,96.0,3.5,19.25,760.5,285.7,186.98
2018,4,26,15,0,895.0,94.0,3.6,19.0,721.0,223.36,135.44
2018,4,26,15,15,881.0,92.0,3.6,19.0,676.5,161.15,91.56
2018,4,26,15,30,867.0,90.0,3.6,19.0,632.0,100.11,65.36
2018,4,26,15,45,848.5,87.5,3.75,18.05,583.0,75.16,59.32
2018,4,26,16,0,830.0,85.0,3.9,17.1,534.0,73.51,58.35
2018,4,26,16,15,794.0,84.0,3.9,16.4,479.5,72.48,57.85
2018,4,26,16,30,758.0,83.0,3.9,15.7,425.0,71.56,57.43
2018,4,26,16,45,695.0,82.0,3.9,15.0,365.5,64.89,51.94
2018,4,26,17,0,632.0,81.0,3.9,14.3,306.0,63.85,51.34
2018,4,26,17,15,545.0,77.0,3.8,13.5,248.0,60.57,48.7
2018,4,26,17,30,458.0,73.0,3.7,12.7,190.0,57.6,46.18
2018,4,26,17,45,403.5,60.5,3.6,11.85,146.0,48.38,37.83
2018,4,26,18,0,349.0,48.0,3.5,11.0,102.0,38.9,29.0
2018,4,26,18,15,247.0,35.0,3.35,10.35,66.0,26.66,17.29
2018,4,26,18,30,145.0,22.0,3.2,9.7,30.0,16.7,0.61
2018,4,26,18,45,72.5,11.0,3.05,9.05,15.0,8.65,0.0
2018,4,26,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,5,15,6.0,6.0,1.75,5.55,6.0,0.0,0.0
2018,4,27,5,30,12.0,12.0,1.8,5.9,12.0,14.44,0.0
2018,4,27,5,45,28.5,29.0,1.9,6.2,32.0,44.21,29.21
2018,4,27,6,0,45.0,46.0,2.0,6.5,52.0,80.26,63.56
2018,4,27,6,15,152.0,62.0,2.1,7.05,95.5,171.61,144.74
2018,4,27,6,30,259.0,78.0,2.2,7.6,139.0,278.37,237.85
2018,4,27,6,45,173.5,104.5,2.25,8.15,150.0,247.23,210.56
2018,4,27,7,0,88.0,131.0,2.3,8.7,161.0,192.15,162.08
2018,4,27,7,15,177.0,151.0,2.4,9.4,223.5,297.5,251.67
2018,4,27,7,30,266.0,171.0,2.5,10.1,286.0,412.51,345.28
2018,4,27,7,45,442.0,156.0,2.55,10.75,375.5,569.24,470.0
2018,4,27,8,0,618.0,141.0,2.6,11.4,465.0,727.24,588.95
2018,4,27,8,15,748.0,115.5,2.65,11.95,545.0,830.85,660.75
2018,4,27,8,30,878.0,90.0,2.7,12.5,625.0,920.12,720.38
2018,4,27,8,45,794.5,127.5,2.8,13.05,639.0,910.22,709.87
2018,4,27,9,0,711.0,165.0,2.9,13.6,653.0,889.19,692.67
2018,4,27,9,15,685.5,187.5,2.95,14.05,680.5,893.84,693.73
2018,4,27,9,30,660.0,210.0,3.0,14.5,708.0,893.85,691.42
2018,4,27,9,45,740.5,184.5,3.05,14.9,767.0,944.66,724.83
2018,4,27,10,0,821.0,159.0,3.1,15.3,826.0,982.57,748.5
2018,4,27,10,15,710.5,217.5,3.15,15.6,808.5,935.71,714.57
2018,4,27,10,30,600.0,276.0,3.2,15.9,791.0,872.67,667.16
2018,4,27,10,45,597.0,286.5,3.3,16.15,809.5,864.93,661.14
2018,4,27,11,0,594.0,297.0,3.4,16.4,828.0,853.93,652.42
2018,4,27,11,15,781.5,202.0,3.4,16.55,910.5,907.0,692.48
2018,4,27,11,30,969.0,107.0,3.4,16.7,993.0,945.77,718.04
2018,4,27,11,45,968.5,108.0,3.45,16.9,997.5,914.11,695.54
2018,4,27,12,0,968.0,109.0,3.5,17.1,1002.0,878.96,671.14
2018,4,27,12,15,965.5,109.5,3.55,17.15,998.0,838.56,643.33
2018,4,27,12,30,963.0,110.0,3.6,17.2,994.0,795.2,612.13
2018,4,27,12,45,958.5,111.0,3.65,17.25,982.0,748.12,576.63
2018,4,27,13,0,954.0,112.0,3.7,17.3,970.0,698.64,538.48
2018,4,27,13,15,949.5,111.5,3.75,17.25,950.5,645.83,497.01
2018,4,27,13,30,945.0,111.0,3.8,17.2,931.0,591.1,452.8
2018,4,27,13,45,939.0,110.0,3.85,17.15,904.5,533.6,405.06
2018,4,27,14,0,933.0,109.0,3.9,17.1,878.0,474.8,354.8
2018,4,27,14,15,925.0,107.0,3.95,16.9,844.0,413.53,301.45
2018,4,27,14,30,917.0,105.0,4.0,16.7,810.0,351.73,246.69
2018,4,27,14,45,906.0,103.0,4.0,16.55,770.0,288.92,191.44
2018,4,27,15,0,895.0,101.0,4.0,16.4,730.0,226.42,139.3
2018,4,27,15,15,880.0,99.0,4.0,16.4,685.0,164.06,95.18
2018,4,27,15,30,865.0,97.0,4.0,16.4,640.0,94.81,62.55
2018,4,27,15,45,845.5,94.0,4.05,15.8,590.0,79.32,63.45
2018,4,27,16,0,826.0,91.0,4.1,15.2,540.0,77.47,62.23
2018,4,27,16,15,798.5,87.5,4.1,14.75,487.0,75.02,60.43
2018,4,27,16,30,771.0,84.0,4.1,14.3,434.0,72.51,58.58
2018,4,27,16,45,733.0,80.0,4.05,13.85,379.5,69.42,56.18
2018,4,27,17,0,695.0,76.0,4.0,13.4,325.0,61.2,49.16
2018,4,27,17,15,640.0,70.5,3.8,12.8,270.5,56.95,45.6
2018,4,27,17,30,585.0,65.0,3.6,12.2,216.0,52.75,41.93
2018,4,27,17,45,501.0,57.0,3.4,11.55,165.5,46.39,36.12
2018,4,27,18,0,417.0,49.0,3.2,10.9,115.0,40.12,30.14
2018,4,27,18,15,288.0,37.0,3.05,10.3,74.5,30.35,20.58
2018,4,27,18,30,159.0,25.0,2.9,9.7,34.0,18.92,3.18
2018,4,27,18,45,79.5,12.5,2.7,9.15,17.0,9.83,0.0
2018,4,27,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,28,5,15,56.5,9.5,2.25,6.75,11.5,0.0,0.0
2018,4,28,5,30,113.0,19.0,2.4,7.0,23.0,61.93,0.0
2018,4,28,5,45,244.0,32.0,2.55,7.2,60.0,180.3,136.71
2018,4,28,6,0,375.0,45.0,2.7,7.4,97.0,277.02,229.61
2018,4,28,6,15,466.5,54.0,2.8,7.85,146.5,361.73,305.8
2018,4,28,6,30,558.0,63.0,2.9,8.3,196.0,454.02,385.54
2018,4,28,6,45,618.0,68.0,3.05,8.7,249.5,527.44,447.06
2018,4,28,7,0,678.0,73.0,3.2,9.1,303.0,603.97,508.61
2018,4,28,7,15,718.5,78.0,3.25,9.6,358.0,668.32,556.4
2018,4,28,7,30,759.0,83.0,3.3,10.1,413.0,729.17,600.03
2018,4,28,7,45,789.0,85.0,3.35,10.55,466.0,782.04,636.58
2018,4,28,8,0,819.0,87.0,3.4,11.0,519.0,833.58,671.38
2018,4,28,8,15,782.5,107.5,3.4,11.4,552.0,845.41,676.41
2018,4,28,8,30,746.0,128.0,3.4,11.8,585.0,857.75,682.2
2018,4,28,8,45,748.0,139.0,3.35,12.2,626.0,884.65,698.24
2018,4,28,9,0,750.0,150.0,3.3,12.6,667.0,908.05,711.54
2018,4,28,9,15,546.5,238.0,3.3,12.95,626.5,801.68,630.34
2018,4,28,9,30,343.0,326.0,3.3,13.3,586.0,674.44,530.77
2018,4,28,9,45,265.5,360.5,3.3,13.65,567.0,631.66,495.87
2018,4,28,10,0,188.0,395.0,3.3,14.0,548.0,564.79,442.75
2018,4,28,10,15,268.0,382.0,3.35,14.3,608.5,643.41,502.33
2018,4,28,10,30,348.0,369.0,3.4,14.6,669.0,697.99,542.74
2018,4,28,10,45,325.0,385.5,3.45,14.85,670.5,681.62,528.71
2018,4,28,11,0,302.0,402.0,3.5,15.1,672.0,663.75,514.1
2018,4,28,11,15,230.5,432.5,3.55,15.2,640.5,597.67,463.43
2018,4,28,11,30,159.0,463.0,3.6,15.3,609.0,550.76,426.5
2018,4,28,11,45,197.5,457.5,3.65,15.45,639.5,565.86,438.44
2018,4,28,12,0,236.0,452.0,3.7,15.6,670.0,577.71,447.48
2018,4,28,12,15,302.5,431.0,3.75,15.65,709.5,604.06,467.71
2018,4,28,12,30,369.0,410.0,3.8,15.7,749.0,613.39,475.04
2018,4,28,12,45,478.0,349.5,3.9,15.75,783.5,620.86,481.56
2018,4,28,13,0,587.0,289.0,4.0,15.8,818.0,610.97,474.39
2018,4,28,13,15,440.5,316.0,4.1,15.8,708.5,510.05,396.51
2018,4,28,13,30,294.0,343.0,4.2,15.8,599.0,418.51,325.54
2018,4,28,13,45,173.5,351.5,4.3,15.75,501.5,344.83,268.34
2018,4,28,14,0,53.0,360.0,4.4,15.7,404.0,285.47,222.89
2018,4,28,14,15,86.5,357.0,4.45,15.5,425.5,286.73,223.34
2018,4,28,14,30,120.0,354.0,4.5,15.3,447.0,279.28,216.19
2018,4,28,14,45,239.0,319.0,4.55,15.15,491.5,265.6,200.32
2018,4,28,15,0,358.0,284.0,4.6,15.0,536.0,242.54,176.45
2018,4,28,15,15,584.0,198.5,4.6,15.0,579.5,181.57,121.44
2018,4,28,15,30,810.0,113.0,4.6,15.0,623.0,101.68,70.01
2018,4,28,15,45,830.0,98.0,4.55,14.4,585.0,81.53,65.71
2018,4,28,16,0,850.0,83.0,4.5,13.8,547.0,72.58,58.29
2018,4,28,16,15,826.5,79.5,4.45,13.35,494.5,69.98,56.34
2018,4,28,16,30,803.0,76.0,4.4,12.9,442.0,67.31,54.3
2018,4,28,16,45,769.5,72.0,4.35,12.5,387.5,64.02,51.67
2018,4,28,17,0,736.0,68.0,4.3,12.1,333.0,60.7,48.96
2018,4,28,17,15,686.0,63.0,4.1,11.55,278.5,56.34,45.28
2018,4,28,17,30,636.0,58.0,3.9,11.0,224.0,47.98,37.83
2018,4,28,17,45,558.0,51.5,3.75,10.45,173.0,42.54,32.84
2018,4,28,18,0,480.0,45.0,3.6,9.9,122.0,37.23,27.71
2018,4,28,18,15,348.0,35.0,3.4,9.45,80.0,28.89,19.48
2018,4,28,18,30,216.0,25.0,3.2,9.0,38.0,20.73,5.59
2018,4,28,18,45,108.0,12.5,3.05,8.55,19.0,9.83,0.0
2018,4,28,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,5,15,1.5,3.0,2.4,6.3,3.0,2.36,0.0
2018,4,29,5,30,3.0,6.0,2.6,6.6,6.0,5.97,0.0
2018,4,29,5,45,1.5,13.0,2.8,6.9,13.0,10.58,2.93
2018,4,29,6,0,0.0,20.0,3.0,7.2,20.0,15.21,7.46
2018,4,29,6,15,0.0,32.5,3.15,7.55,32.5,24.79,16.03
2018,4,29,6,30,0.0,45.0,3.3,7.9,45.0,34.41,24.58
2018,4,29,6,45,0.0,63.0,3.45,8.25,63.0,48.7,37.07
2018,4,29,7,0,0.0,81.0,3.6,8.6,81.0,64.0,50.26
2018,4,29,7,15,0.0,85.0,3.6,8.95,85.0,66.5,52.17
2018,4,29,7,30,0.0,89.0,3.6,9.3,89.0,69.27,54.28
2018,4,29,7,45,7.5,134.0,3.65,9.65,138.0,115.08,93.28
2018,4,29,8,0,15.0,179.0,3.7,10.0,187.0,162.5,132.83
2018,4,29,8,15,14.5,185.0,3.7,10.35,193.5,166.05,135.06
2018,4,29,8,30,14.0,191.0,3.7,10.7,200.0,169.82,137.54
2018,4,29,8,45,9.0,167.0,3.75,11.0,173.0,142.72,114.45
2018,4,29,9,0,4.0,143.0,3.8,11.3,146.0,116.92,92.52
2018,4,29,9,15,6.0,161.5,3.85,11.5,166.0,134.27,106.65
2018,4,29,9,30,8.0,180.0,3.9,11.7,186.0,151.61,120.62
2018,4,29,9,45,6.0,163.0,3.95,11.9,167.5,135.02,106.64
2018,4,29,10,0,4.0,146.0,4.0,12.1,149.0,118.85,93.08
2018,4,29,10,15,3.0,130.5,4.1,12.25,133.0,105.17,81.67
2018,4,29,10,30,2.0,115.0,4.2,12.4,117.0,91.71,70.45
2018,4,29,10,45,2.0,121.5,4.25,12.6,123.5,96.91,74.59
2018,4,29,11,0,2.0,128.0,4.3,12.8,130.0,102.05,78.67
2018,4,29,11,15,3.0,128.0,4.35,12.85,131.0,102.85,79.28
2018,4,29,11,30,4.0,128.0,4.4,12.9,132.0,103.55,79.84
2018,4,29,11,45,4.0,134.0,4.45,12.95,138.0,108.09,83.49
2018,4,29,12,0,4.0,140.0,4.5,13.0,144.0,112.54,87.08
2018,4,29,12,15,3.5,130.5,4.55,13.05,134.0,104.37,80.38
2018,4,29,12,30,3.0,121.0,4.6,13.1,124.0,96.27,73.76
2018,4,29,12,45,2.0,118.5,4.6,13.15,120.5,93.38,71.38
2018,4,29,13,0,1.0,116.0,4.6,13.2,117.0,90.58,69.1
2018,4,29,13,15,2.0,127.5,4.55,13.3,129.5,99.82,76.68
2018,4,29,13,30,3.0,139.0,4.5,13.4,142.0,108.84,84.07
2018,4,29,13,45,4.5,151.5,4.45,13.45,155.5,118.59,92.05
2018,4,29,14,0,6.0,164.0,4.4,13.5,169.0,127.95,99.71
2018,4,29,14,15,4.0,151.0,4.4,13.45,154.5,116.83,90.79
2018,4,29,14,30,2.0,138.0,4.4,13.4,140.0,106.06,82.19
2018,4,29,14,45,1.0,126.5,4.35,13.35,127.5,96.96,74.92
2018,4,29,15,0,0.0,115.0,4.3,13.3,115.0,88.08,67.82
2018,4,29,15,15,3.5,147.5,4.3,13.3,149.5,111.27,87.05
2018,4,29,15,30,7.0,180.0,4.3,13.3,184.0,131.97,104.42
2018,4,29,15,45,20.5,192.5,4.3,12.95,204.0,139.15,116.01
2018,4,29,16,0,34.0,205.0,4.3,12.6,224.0,139.07,116.48
2018,4,29,16,15,47.5,193.5,4.25,12.25,217.0,131.83,110.75
2018,4,29,16,30,61.0,182.0,4.2,11.9,210.0,124.3,104.72
2018,4,29,16,45,127.0,161.5,4.2,11.6,210.5,109.79,92.44
2018,4,29,17,0,193.0,141.0,4.2,11.3,211.0,98.24,82.61
2018,4,29,17,15,288.5,111.0,4.05,10.9,196.5,79.13,65.84
2018,4,29,17,30,384.0,81.0,3.9,10.5,182.0,59.73,48.51
2018,4,29,17,45,410.0,65.0,3.7,10.05,151.0,49.18,38.89
2018,4,29,18,0,436.0,49.0,3.5,9.6,120.0,40.16,30.4
2018,4,29,18,15,306.5,37.0,3.4,9.2,78.0,30.33,20.84
2018,4,29,18,30,177.0,25.0,3.3,8.8,36.0,19.0,5.79
2018,4,29,18,45,88.5,12.5,3.15,8.45,18.0,9.83,0.0
2018,4,29,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.0,2.35,6.1,3.0,2.36,0.0
2018,4,30,5,30,0.0,6.0,2.4,6.3,6.0,4.54,0.0
2018,4,30,5,45,18.0,14.5,2.4,6.5,17.0,23.8,13.95
2018,4,30,6,0,36.0,23.0,2.4,6.7,28.0,42.62,31.58
2018,4,30,6,15,38.5,32.5,2.35,7.1,40.0,55.3,43.43
2018,4,30,6,30,41.0,42.0,2.3,7.5,52.0,68.05,55.05
2018,4,30,6,45,26.0,54.0,2.3,7.85,61.0,62.42,49.88
2018,4,30,7,0,11.0,66.0,2.3,8.2,70.0,58.51,45.92
2018,4,30,7,15,10.0,82.0,2.2,8.65,86.0,71.35,56.79
2018,4,30,7,30,9.0,98.0,2.1,9.1,102.0,84.31,67.55
2018,4,30,7,45,6.5,111.0,2.05,9.55,114.0,93.26,74.67
2018,4,30,8,0,4.0,124.0,2.0,10.0,126.0,102.03,81.54
2018,4,30,8,15,2.5,121.0,1.95,10.4,122.5,97.6,77.33
2018,4,30,8,30,1.0,118.0,1.9,10.8,119.0,93.39,73.38
2018,4,30,8,45,2.5,138.5,1.9,11.2,140.5,111.91,88.49
2018,4,30,9,0,4.0,159.0,1.9,11.6,162.0,130.52,103.47
2018,4,30,9,15,8.5,188.0,2.0,12.0,194.5,159.36,126.76
2018,4,30,9,30,13.0,217.0,2.1,12.4,227.0,188.3,149.79
2018,4,30,9,45,17.0,247.5,2.15,12.8,261.0,218.02,173.1
2018,4,30,10,0,21.0,278.0,2.2,13.2,295.0,247.56,195.98
2018,4,30,10,15,23.5,299.0,2.35,13.55,319.0,285.65,225.32
2018,4,30,10,30,26.0,320.0,2.5,13.9,343.0,305.05,239.86
2018,4,30,10,45,23.5,312.0,2.7,14.25,333.0,292.35,229.46
2018,4,30,11,0,21.0,304.0,2.9,14.6,323.0,264.28,207.24
2018,4,30,11,15,17.0,271.0,3.1,14.65,286.5,231.57,181.51
2018,4,30,11,30,13.0,238.0,3.3,14.7,250.0,199.79,156.33
2018,4,30,11,45,13.5,244.0,3.55,14.75,256.5,203.99,159.69
2018,4,30,12,0,14.0,250.0,3.8,14.8,263.0,207.99,162.83
2018,4,30,12,15,18.0,288.0,3.95,14.65,304.5,239.87,188.16
2018,4,30,12,30,22.0,326.0,4.1,14.5,346.0,270.72,212.5
2018,4,30,12,45,25.5,333.5,4.25,14.4,356.5,282.02,221.51
2018,4,30,13,0,29.0,341.0,4.4,14.3,367.0,285.13,224.14
2018,4,30,13,15,44.0,361.0,4.5,14.15,400.0,303.35,238.71
2018,4,30,13,30,59.0,381.0,4.6,14.0,433.0,318.81,250.91
2018,4,30,13,45,57.5,373.5,4.7,13.85,422.5,304.38,239.62
2018,4,30,14,0,56.0,366.0,4.8,13.7,412.0,290.02,228.39
2018,4,30,14,15,109.5,343.0,4.8,13.5,429.0,282.21,221.07
2018,4,30,14,30,163.0,320.0,4.8,13.3,446.0,270.12,209.3
2018,4,30,14,45,198.5,313.5,4.85,13.05,459.5,257.6,197.19
2018,4,30,15,0,234.0,307.0,4.9,12.8,473.0,233.34,176.01
2018,4,30,15,15,311.0,275.0,4.9,12.8,481.0,200.9,148.86
2018,4,30,15,30,388.0,243.0,4.9,12.8,489.0,159.59,123.73
2018,4,30,15,45,361.5,230.0,4.85,12.15,445.0,147.42,123.52
2018,4,30,16,0,335.0,217.0,4.8,11.5,401.0,140.55,118.27
2018,4,30,16,15,337.5,196.0,4.7,11.05,366.0,129.67,109.38
2018,4,30,16,30,340.0,175.0,4.6,10.6,331.0,118.22,99.89
2018,4,30,16,45,378.0,146.5,4.55,10.2,300.5,99.85,84.11
2018,4,30,17,0,416.0,118.0,4.5,9.8,270.0,83.49,69.88
2018,4,30,17,15,411.5,100.0,4.35,9.35,230.0,72.34,60.12
2018,4,30,17,30,407.0,82.0,4.2,8.9,190.0,60.65,49.66
2018,4,30,17,45,355.5,68.5,4.05,8.45,147.5,51.07,40.87
2018,4,30,18,0,304.0,55.0,3.9,8.0,105.0,41.3,31.66
2018,4,30,18,15,213.0,41.0,3.8,7.7,70.0,30.81,21.47
2018,4,30,18,30,122.0,27.0,3.7,7.4,35.0,20.3,7.63
2018,4,30,18,45,63.0,14.5,3.65,7.05,18.5,11.41,0.0
2018,4,30,19,0,4.0,2.0,3.6,6.7,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,3.5,6.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.65,5.05,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,5,1,5,15,2.0,4.5,2.65,5.5,4.5,4.26,0.0
2018,5,1,5,30,4.0,9.0,2.7,5.7,9.0,8.71,0.0
2018,5,1,5,45,94.5,26.5,2.8,5.9,40.5,85.25,64.96
2018,5,1,6,0,185.0,44.0,2.9,6.1,72.0,171.34,142.73
2018,5,1,6,15,137.5,48.0,2.85,6.35,73.0,141.13,119.25
2018,5,1,6,30,90.0,52.0,2.8,6.6,74.0,120.54,101.88
2018,5,1,6,45,45.0,46.5,2.75,6.9,57.5,76.34,62.72
2018,5,1,7,0,0.0,41.0,2.7,7.2,41.0,31.31,21.91
2018,5,1,7,15,1.0,57.0,2.6,7.55,57.5,44.41,33.29
2018,5,1,7,30,2.0,73.0,2.5,7.9,74.0,57.63,44.6
2018,5,1,7,45,1.0,74.0,2.4,8.25,74.5,57.66,44.34
2018,5,1,8,0,0.0,75.0,2.3,8.6,75.0,57.64,44.04
2018,5,1,8,15,1.0,112.0,2.15,9.15,112.5,88.53,70.04
2018,5,1,8,30,2.0,149.0,2.0,9.7,150.0,120.9,96.75
2018,5,1,8,45,7.0,177.5,1.85,10.25,182.0,149.92,120.36
2018,5,1,9,0,12.0,206.0,1.7,10.8,214.0,179.13,143.71
2018,5,1,9,15,17.5,236.0,1.75,11.45,249.0,210.21,168.22
2018,5,1,9,30,23.0,266.0,1.8,12.1,284.0,241.24,192.28
2018,5,1,9,45,80.0,285.5,1.8,12.8,351.0,331.42,264.09
2018,5,1,10,0,137.0,305.0,1.8,13.5,418.0,423.09,334.29
2018,5,1,10,15,281.0,315.0,1.9,13.9,556.0,585.66,457.54
2018,5,1,10,30,425.0,325.0,2.0,14.3,694.0,743.12,570.78
2018,5,1,10,45,613.0,251.0,2.1,14.7,797.0,841.35,641.56
2018,5,1,11,0,801.0,177.0,2.2,15.1,900.0,916.79,693.82
2018,5,1,11,15,866.0,148.5,2.3,15.25,939.5,910.8,689.13
2018,5,1,11,30,931.0,120.0,2.4,15.4,979.0,915.67,692.73
2018,5,1,11,45,932.0,120.5,2.5,15.6,984.0,885.7,672.41
2018,5,1,12,0,933.0,121.0,2.6,15.8,989.0,852.35,649.93
2018,5,1,12,15,931.5,121.0,2.7,15.9,985.5,813.48,623.65
2018,5,1,12,30,930.0,121.0,2.8,16.0,982.0,771.75,593.23
2018,5,1,12,45,926.5,121.0,2.9,16.05,970.0,725.99,559.14
2018,5,1,13,0,923.0,121.0,3.0,16.1,958.0,677.92,522.37
2018,5,1,13,15,919.5,120.0,3.1,16.1,939.5,626.97,482.44
2018,5,1,13,30,916.0,119.0,3.2,16.1,921.0,574.12,439.74
2018,5,1,13,45,901.0,122.0,3.25,16.15,891.5,517.01,392.26
2018,5,1,14,0,886.0,125.0,3.3,16.2,862.0,459.56,343.16
2018,5,1,14,15,887.0,118.5,3.35,16.05,832.0,401.33,292.2
2018,5,1,14,30,888.0,112.0,3.4,15.9,802.0,341.65,239.12
2018,5,1,14,45,877.0,110.0,3.4,15.8,763.0,280.92,185.86
2018,5,1,15,0,866.0,108.0,3.4,15.7,724.0,220.52,135.96
2018,5,1,15,15,776.5,131.5,3.4,15.7,658.0,162.3,98.76
2018,5,1,15,30,687.0,155.0,3.4,15.7,592.0,112.1,81.43
2018,5,1,15,45,612.5,161.0,3.5,15.25,528.0,108.63,88.78
2018,5,1,16,0,538.0,167.0,3.6,14.8,464.0,111.75,91.93
2018,5,1,16,15,610.0,132.5,3.6,14.45,438.5,94.65,77.54
2018,5,1,16,30,682.0,98.0,3.6,14.1,413.0,74.53,60.33
2018,5,1,16,45,674.0,89.5,3.6,13.7,369.5,69.52,56.26
2018,5,1,17,0,666.0,81.0,3.6,13.3,326.0,64.19,51.81
2018,5,1,17,15,605.5,75.5,3.45,12.7,271.0,60.05,48.37
2018,5,1,17,30,545.0,70.0,3.3,12.1,216.0,55.98,44.86
2018,5,1,17,45,451.5,60.0,3.2,11.5,163.0,48.14,37.76
2018,5,1,18,0,358.0,50.0,3.1,10.9,110.0,40.33,30.44
2018,5,1,18,15,260.0,38.5,3.0,10.3,74.0,29.28,19.96
2018,5,1,18,30,162.0,27.0,2.9,9.7,38.0,20.43,8.4
2018,5,1,18,45,84.0,14.5,2.8,9.15,20.0,11.41,0.0
2018,5,1,19,0,6.0,2.0,2.7,8.6,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.7,8.3,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.05,5.75,2.0,1.57,0.0
2018,5,2,5,30,0.0,4.0,2.0,5.9,4.0,3.02,0.0
2018,5,2,5,45,0.0,7.0,1.95,6.05,7.0,5.3,0.0
2018,5,2,6,0,0.0,10.0,1.9,6.2,10.0,7.58,0.94
2018,5,2,6,15,0.0,17.5,1.8,6.55,17.5,13.29,6.06
2018,5,2,6,30,0.0,25.0,1.7,6.9,25.0,19.03,11.18
2018,5,2,6,45,0.0,40.0,1.6,7.25,40.0,30.54,21.32
2018,5,2,7,0,0.0,55.0,1.5,7.6,55.0,42.1,31.36
2018,5,2,7,15,0.0,62.5,1.4,8.25,62.5,47.9,36.2
2018,5,2,7,30,0.0,70.0,1.3,8.9,70.0,53.72,40.97
2018,5,2,7,45,1.5,101.0,1.15,9.55,102.0,80.24,63.38
2018,5,2,8,0,3.0,132.0,1.0,10.2,134.0,108.1,86.41
2018,5,2,8,15,50.0,197.0,0.95,11.0,228.0,223.78,182.35
2018,5,2,8,30,97.0,262.0,0.9,11.8,322.0,333.26,268.34
2018,5,2,8,45,384.5,219.5,0.8,12.55,485.0,617.0,485.33
2018,5,2,9,0,672.0,177.0,0.7,13.3,648.0,856.41,648.65
2018,5,2,9,15,790.0,139.5,0.7,14.0,723.5,926.14,687.8
2018,5,2,9,30,908.0,102.0,0.7,14.7,799.0,988.72,723.73
2018,5,2,9,45,919.5,101.5,0.65,15.45,834.0,998.69,724.6
2018,5,2,10,0,931.0,101.0,0.6,16.2,869.0,1004.73,723.91
2018,5,2,10,15,937.5,102.0,0.7,16.7,897.0,1003.49,723.0
2018,5,2,10,30,944.0,103.0,0.8,17.2,925.0,998.13,719.7
2018,5,2,10,45,948.5,103.5,0.95,17.75,945.5,986.3,713.26
2018,5,2,11,0,953.0,104.0,1.1,18.3,966.0,970.41,704.17
2018,5,2,11,15,956.0,104.5,1.3,18.55,979.0,949.2,693.08
2018,5,2,11,30,959.0,105.0,1.5,18.8,992.0,924.13,679.07
2018,5,2,11,45,961.0,104.5,1.7,19.05,997.0,893.6,661.02
2018,5,2,12,0,963.0,104.0,1.9,19.3,1002.0,859.57,640.16
2018,5,2,12,15,963.0,103.5,2.05,19.35,999.0,820.65,615.52
2018,5,2,12,30,963.0,103.0,2.2,19.4,996.0,778.67,586.92
2018,5,2,12,45,961.5,102.5,2.35,19.5,985.0,732.79,553.92
2018,5,2,13,0,960.0,102.0,2.5,19.6,974.0,684.31,517.92
2018,5,2,13,15,955.5,101.5,2.65,19.55,954.5,631.7,477.91
2018,5,2,13,30,951.0,101.0,2.8,19.5,935.0,577.19,434.98
2018,5,2,13,45,944.5,100.0,2.95,19.4,908.0,519.68,388.29
2018,5,2,14,0,938.0,99.0,3.1,19.3,881.0,460.95,338.96
2018,5,2,14,15,930.0,98.0,3.15,19.1,848.0,400.71,286.97
2018,5,2,14,30,922.0,97.0,3.2,18.9,815.0,339.9,233.65
2018,5,2,14,45,911.5,95.5,3.3,18.75,775.5,277.88,179.88
2018,5,2,15,0,901.0,94.0,3.4,18.6,736.0,216.1,129.46
2018,5,2,15,15,887.5,92.0,3.4,18.6,691.5,154.21,87.38
2018,5,2,15,30,874.0,90.0,3.4,18.6,647.0,93.43,74.41
2018,5,2,15,45,856.0,87.0,3.4,17.95,598.0,83.23,66.18
2018,5,2,16,0,838.0,84.0,3.4,17.3,549.0,72.9,57.7
2018,5,2,16,15,813.5,81.0,3.35,16.85,497.0,70.68,56.11
2018,5,2,16,30,789.0,78.0,3.3,16.4,445.0,68.41,54.46
2018,5,2,16,45,756.0,74.0,3.25,15.95,391.0,65.21,51.97
2018,5,2,17,0,723.0,70.0,3.2,15.5,337.0,61.97,49.4
2018,5,2,17,15,675.5,65.0,3.05,14.75,283.5,53.31,41.99
2018,5,2,17,30,628.0,60.0,2.9,14.0,230.0,49.33,38.6
2018,5,2,17,45,548.5,53.5,2.75,13.3,178.5,43.92,33.74
2018,5,2,18,0,469.0,47.0,2.6,12.6,127.0,38.65,28.77
2018,5,2,18,15,360.5,37.0,2.4,11.9,86.0,30.46,20.91
2018,5,2,18,30,252.0,27.0,2.2,11.2,45.0,22.36,10.36
2018,5,2,18,45,133.0,14.5,2.0,10.45,23.5,11.41,0.0
2018,5,2,19,0,14.0,2.0,1.8,9.7,2.0,0.0,0.0
2018,5,2,19,15,7.0,1.0,1.7,9.4,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,1.8,6.85,4.5,3.54,0.0
2018,5,3,5,30,0.0,9.0,1.9,7.0,9.0,6.83,0.0
2018,5,3,5,45,28.5,20.5,1.95,7.2,25.0,35.69,24.27
2018,5,3,6,0,57.0,32.0,2.0,7.4,41.0,63.7,49.97
2018,5,3,6,15,141.0,43.0,1.95,7.7,76.5,135.51,114.13
2018,5,3,6,30,225.0,54.0,1.9,8.0,112.0,221.73,189.86
2018,5,3,6,45,205.0,74.0,1.8,8.35,136.0,226.04,193.4
2018,5,3,7,0,185.0,94.0,1.7,8.7,160.0,242.63,206.55
2018,5,3,7,15,200.0,110.5,1.65,9.2,192.0,278.86,236.06
2018,5,3,7,30,215.0,127.0,1.6,9.7,224.0,315.35,264.9
2018,5,3,7,45,229.5,147.0,1.5,10.25,261.5,355.49,295.65
2018,5,3,8,0,244.0,167.0,1.4,10.8,299.0,395.34,325.31
2018,5,3,8,15,250.0,183.5,1.45,11.5,329.5,423.35,345.19
2018,5,3,8,30,256.0,200.0,1.5,12.2,360.0,450.36,364.06
2018,5,3,8,45,252.0,208.0,1.5,12.95,375.0,457.84,367.47
2018,5,3,9,0,248.0,216.0,1.5,13.7,390.0,464.0,370.0
2018,5,3,9,15,261.0,239.5,1.6,14.3,432.0,501.23,396.56
2018,5,3,9,30,274.0,263.0,1.7,14.9,474.0,536.89,421.35
2018,5,3,9,45,274.0,272.0,1.75,15.55,491.0,543.49,424.24
2018,5,3,10,0,274.0,281.0,1.8,16.2,508.0,548.55,426.24
2018,5,3,10,15,314.0,297.5,1.85,16.75,565.5,597.31,460.87
2018,5,3,10,30,354.0,314.0,1.9,17.3,623.0,663.41,506.41
2018,5,3,10,45,546.0,258.0,1.95,17.8,747.0,782.21,591.9
2018,5,3,11,0,738.0,202.0,2.0,18.3,871.0,888.11,664.81
2018,5,3,11,15,837.0,160.5,2.05,18.7,928.5,906.61,675.17
2018,5,3,11,30,936.0,119.0,2.1,19.1,986.0,914.73,679.57
2018,5,3,11,45,949.5,112.0,2.15,19.5,995.5,888.52,661.29
2018,5,3,12,0,963.0,105.0,2.2,19.9,1005.0,858.29,640.63
2018,5,3,12,15,964.0,104.0,2.25,20.15,1002.5,819.72,614.62
2018,5,3,12,30,965.0,103.0,2.3,20.4,1000.0,778.04,584.83
2018,5,3,12,45,965.5,100.5,2.4,20.65,989.0,731.85,551.03
2018,5,3,13,0,966.0,98.0,2.5,20.9,978.0,682.94,514.29
2018,5,3,13,15,963.0,97.5,2.55,21.0,959.5,631.03,474.24
2018,5,3,13,30,960.0,97.0,2.6,21.1,941.0,577.03,431.35
2018,5,3,13,45,883.0,135.0,2.65,21.2,893.5,514.19,380.9
2018,5,3,14,0,806.0,173.0,2.7,21.3,846.0,457.38,334.36
2018,5,3,14,15,854.0,140.5,2.75,21.2,829.0,399.85,284.85
2018,5,3,14,30,902.0,108.0,2.8,21.1,812.0,340.16,231.9
2018,5,3,14,45,909.0,98.0,2.85,21.05,777.5,277.64,177.81
2018,5,3,15,0,916.0,88.0,2.9,21.0,743.0,213.39,125.34
2018,5,3,15,15,903.0,86.0,2.9,21.0,698.0,150.83,83.5
2018,5,3,15,30,890.0,84.0,2.9,21.0,653.0,89.32,70.21
2018,5,3,15,45,872.5,81.5,2.95,20.6,604.0,80.26,62.95
2018,5,3,16,0,855.0,79.0,3.0,20.2,555.0,77.85,61.23
2018,5,3,16,15,831.0,76.0,3.0,19.8,502.5,67.6,52.78
2018,5,3,16,30,807.0,73.0,3.0,19.4,450.0,65.18,51.0
2018,5,3,16,45,774.0,69.5,2.95,19.0,396.0,62.19,48.7
2018,5,3,17,0,741.0,66.0,2.9,18.6,342.0,59.19,46.34
2018,5,3,17,15,655.0,66.5,2.6,17.65,282.5,54.1,42.18
2018,5,3,17,30,569.0,67.0,2.3,16.7,223.0,53.89,42.2
2018,5,3,17,45,511.5,57.0,2.05,15.8,174.5,46.27,35.48
2018,5,3,18,0,454.0,47.0,1.8,14.9,126.0,38.51,28.4
2018,5,3,18,15,362.0,37.5,1.7,14.1,87.0,30.84,21.11
2018,5,3,18,30,270.0,28.0,1.6,13.3,48.0,23.23,11.46
2018,5,3,18,45,143.0,15.0,1.5,12.45,25.0,11.8,0.0
2018,5,3,19,0,16.0,2.0,1.4,11.6,2.0,0.0,0.0
2018,5,3,19,15,8.0,1.0,1.4,11.25,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,5,4,5,15,73.0,11.0,0.5,7.85,15.5,34.66,0.0
2018,5,4,5,30,146.0,22.0,0.5,8.4,31.0,101.44,43.47
2018,5,4,5,45,202.5,37.0,0.55,9.0,62.0,161.78,127.11
2018,5,4,6,0,259.0,52.0,0.6,9.6,93.0,218.37,179.05
2018,5,4,6,15,343.5,63.5,0.65,10.15,139.5,292.5,243.26
2018,5,4,6,30,428.0,75.0,0.7,10.7,186.0,374.64,311.62
2018,5,4,6,45,457.0,88.5,0.75,11.25,231.0,429.05,354.95
2018,5,4,7,0,486.0,102.0,0.8,11.8,276.0,484.63,397.59
