Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,7,15,460.5,127.5,0.8,12.55,313.0,513.62,416.75
2018,5,4,7,30,435.0,153.0,0.8,13.3,350.0,538.23,432.0
2018,5,4,7,45,471.0,163.0,0.8,14.05,399.5,592.87,470.12
2018,5,4,8,0,507.0,173.0,0.8,14.8,449.0,647.83,506.93
2018,5,4,8,15,498.0,195.0,0.75,15.75,486.5,675.82,521.66
2018,5,4,8,30,489.0,217.0,0.7,16.7,524.0,700.76,534.15
2018,5,4,8,45,536.0,218.5,0.7,17.6,577.5,753.13,567.21
2018,5,4,9,0,583.0,220.0,0.7,18.5,631.0,804.46,598.31
2018,5,4,9,15,577.5,236.5,0.75,19.3,663.0,820.04,605.12
2018,5,4,9,30,572.0,253.0,0.8,20.1,695.0,832.43,610.32
2018,5,4,9,45,577.0,271.5,0.85,20.9,733.5,853.59,621.37
2018,5,4,10,0,582.0,290.0,0.9,21.7,772.0,871.4,630.07
2018,5,4,10,15,612.0,284.0,1.0,22.2,805.5,889.05,641.11
2018,5,4,10,30,642.0,278.0,1.1,22.7,839.0,900.89,648.44
2018,5,4,10,45,575.5,328.0,1.2,23.15,839.5,867.78,624.65
2018,5,4,11,0,509.0,378.0,1.3,23.6,840.0,834.87,601.29
2018,5,4,11,15,488.0,388.0,1.3,23.8,836.0,805.86,581.2
2018,5,4,11,30,467.0,398.0,1.3,24.0,832.0,775.03,559.8
2018,5,4,11,45,488.0,396.0,1.3,24.2,851.5,767.54,554.47
2018,5,4,12,0,509.0,394.0,1.3,24.4,871.0,756.5,546.46
2018,5,4,12,15,500.5,393.5,1.35,24.45,861.0,720.97,522.54
2018,5,4,12,30,492.0,393.0,1.4,24.5,851.0,684.21,497.61
2018,5,4,12,45,520.5,369.5,1.45,24.55,849.0,654.22,477.37
2018,5,4,13,0,549.0,346.0,1.5,24.6,847.0,620.77,453.97
2018,5,4,13,15,494.5,361.0,1.55,24.5,805.5,563.99,413.28
2018,5,4,13,30,440.0,376.0,1.6,24.4,764.0,510.73,374.59
2018,5,4,13,45,523.0,329.0,1.7,24.3,776.5,484.26,353.92
2018,5,4,14,0,606.0,282.0,1.8,24.2,789.0,448.62,324.53
2018,5,4,14,15,738.5,201.0,1.85,24.05,795.0,396.92,280.23
2018,5,4,14,30,871.0,120.0,1.9,23.9,801.0,337.77,227.28
2018,5,4,14,45,882.0,107.5,1.95,23.7,768.0,276.51,175.36
2018,5,4,15,0,893.0,95.0,2.0,23.5,735.0,213.06,124.47
2018,5,4,15,15,879.5,92.5,2.0,23.5,690.5,151.55,84.14
2018,5,4,15,30,866.0,90.0,2.0,23.5,646.0,91.19,70.98
2018,5,4,15,45,844.0,88.0,2.25,22.75,595.5,83.56,65.13
2018,5,4,16,0,822.0,86.0,2.5,22.0,545.0,73.81,57.34
2018,5,4,16,15,778.0,84.0,2.6,21.4,485.5,71.94,56.12
2018,5,4,16,30,734.0,82.0,2.7,20.8,426.0,70.15,54.95
2018,5,4,16,45,697.5,77.5,2.85,20.15,373.0,66.72,52.36
2018,5,4,17,0,661.0,73.0,3.0,19.5,320.0,58.4,45.46
2018,5,4,17,15,619.5,67.0,2.9,18.45,270.0,53.95,41.91
2018,5,4,17,30,578.0,61.0,2.8,17.4,220.0,49.46,38.17
2018,5,4,17,45,496.0,54.5,2.7,16.4,170.5,44.15,33.52
2018,5,4,18,0,414.0,48.0,2.6,15.4,121.0,38.98,28.76
2018,5,4,18,15,325.5,38.0,2.5,14.55,83.5,31.02,21.25
2018,5,4,18,30,237.0,28.0,2.4,13.7,46.0,23.07,11.8
2018,5,4,18,45,126.0,15.0,2.3,12.9,24.0,11.8,0.0
2018,5,4,19,0,15.0,2.0,2.2,12.1,2.0,0.0,0.0
2018,5,4,19,15,7.5,1.0,2.1,11.7,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,4.5,0.95,8.75,4.5,3.54,0.0
2018,5,5,5,30,0.0,9.0,1.0,9.1,9.0,6.83,0.0
2018,5,5,5,45,13.0,16.5,1.1,9.45,18.5,19.03,10.34
2018,5,5,6,0,26.0,24.0,1.2,9.8,28.0,37.68,27.09
2018,5,5,6,15,13.0,36.0,1.15,10.25,38.0,36.34,26.18
2018,5,5,6,30,0.0,48.0,1.1,10.7,48.0,36.71,26.35
2018,5,5,6,45,6.0,73.5,1.1,11.1,75.5,61.86,48.19
2018,5,5,7,0,12.0,99.0,1.1,11.5,103.0,88.74,71.12
2018,5,5,7,15,25.5,138.0,1.05,11.9,149.0,146.84,119.94
2018,5,5,7,30,39.0,177.0,1.0,12.3,195.0,198.01,161.59
2018,5,5,7,45,67.0,208.0,0.9,12.75,243.0,252.68,205.31
2018,5,5,8,0,95.0,239.0,0.8,13.2,291.0,308.56,248.59
2018,5,5,8,15,141.5,263.5,0.8,13.6,349.0,394.04,313.98
2018,5,5,8,30,188.0,288.0,0.8,14.0,407.0,461.96,364.0
2018,5,5,8,45,265.0,297.5,0.85,14.35,478.0,563.89,438.54
2018,5,5,9,0,342.0,307.0,0.9,14.7,549.0,646.24,496.67
2018,5,5,9,15,334.5,328.0,0.85,15.35,575.5,660.99,502.71
2018,5,5,9,30,327.0,349.0,0.8,16.0,602.0,673.56,507.93
2018,5,5,9,45,380.0,348.5,0.8,16.6,655.0,719.85,538.57
2018,5,5,10,0,433.0,348.0,0.8,17.2,708.0,782.74,578.8
2018,5,5,10,15,467.0,353.0,0.85,18.1,752.5,811.96,595.72
2018,5,5,10,30,501.0,358.0,0.9,19.0,797.0,837.92,610.72
2018,5,5,10,45,487.5,370.5,0.95,19.9,805.5,823.24,598.3
2018,5,5,11,0,474.0,383.0,1.0,20.8,814.0,806.0,584.79
2018,5,5,11,15,413.0,406.0,1.2,21.4,785.5,753.53,549.58
2018,5,5,11,30,352.0,429.0,1.4,22.0,757.0,691.54,507.52
2018,5,5,11,45,333.0,441.0,1.6,22.65,752.5,667.35,490.92
2018,5,5,12,0,314.0,453.0,1.8,23.3,748.0,642.25,473.01
2018,5,5,12,15,372.5,430.5,1.9,23.4,779.0,646.52,477.13
2018,5,5,12,30,431.0,408.0,2.0,23.5,810.0,650.63,480.41
2018,5,5,12,45,411.0,410.0,2.1,23.6,789.5,606.33,448.8
2018,5,5,13,0,391.0,412.0,2.2,23.7,769.0,567.35,420.66
2018,5,5,13,15,372.0,408.5,2.25,23.6,743.0,525.66,390.25
2018,5,5,13,30,353.0,405.0,2.3,23.5,717.0,485.04,360.11
2018,5,5,13,45,414.5,368.5,2.4,23.35,724.0,459.11,339.85
2018,5,5,14,0,476.0,332.0,2.5,23.2,731.0,427.66,313.95
2018,5,5,14,15,466.0,312.5,2.65,22.65,691.0,375.48,273.21
2018,5,5,14,30,456.0,293.0,2.8,22.1,651.0,324.45,232.65
2018,5,5,14,45,478.0,274.0,2.95,21.55,632.5,282.11,197.43
2018,5,5,15,0,500.0,255.0,3.1,21.0,614.0,237.19,161.49
2018,5,5,15,15,374.5,268.5,3.1,21.0,528.0,200.38,141.5
2018,5,5,15,30,249.0,282.0,3.1,21.0,442.0,171.66,138.67
2018,5,5,15,45,160.5,259.0,3.5,19.35,359.0,164.68,134.3
2018,5,5,16,0,72.0,236.0,3.9,17.7,276.0,156.66,128.91
2018,5,5,16,15,95.0,216.5,3.95,16.85,264.5,145.47,120.29
2018,5,5,16,30,118.0,197.0,4.0,16.0,253.0,129.96,107.82
2018,5,5,16,45,70.5,151.5,4.05,15.2,184.0,106.46,88.16
2018,5,5,17,0,23.0,106.0,4.1,14.4,115.0,77.32,63.13
2018,5,5,17,15,37.0,76.5,3.95,13.65,88.0,57.74,46.1
2018,5,5,17,30,51.0,47.0,3.8,12.9,61.0,36.28,27.06
2018,5,5,17,45,39.5,30.0,3.7,12.2,39.5,23.75,15.79
2018,5,5,18,0,28.0,13.0,3.6,11.5,18.0,10.15,3.46
2018,5,5,18,15,25.0,11.5,3.45,10.95,15.0,9.03,2.3
2018,5,5,18,30,22.0,10.0,3.3,10.4,12.0,8.15,0.73
2018,5,5,18,45,11.0,5.0,3.15,9.9,6.0,3.93,0.0
2018,5,5,19,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.1,5.75,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,5.8,2.0,0.0,0.0
2018,5,6,5,15,45.0,13.0,2.15,6.05,16.0,26.16,0.0
2018,5,6,5,30,83.0,24.0,2.2,6.3,30.0,70.65,38.1
2018,5,6,5,45,181.0,39.0,2.25,6.55,65.0,152.76,122.49
2018,5,6,6,0,279.0,54.0,2.3,6.8,100.0,229.73,192.33
2018,5,6,6,15,399.5,63.0,2.3,7.3,155.0,322.2,273.78
2018,5,6,6,30,520.0,72.0,2.3,7.8,210.0,432.96,367.62
2018,5,6,6,45,549.5,82.5,2.35,8.25,256.5,489.55,413.93
2018,5,6,7,0,579.0,93.0,2.4,8.7,303.0,546.93,459.24
2018,5,6,7,15,658.5,93.0,2.35,9.4,367.0,630.55,523.13
2018,5,6,7,30,738.0,93.0,2.3,10.1,431.0,717.31,585.0
2018,5,6,7,45,791.5,90.0,2.3,10.8,491.0,778.0,625.62
2018,5,6,8,0,845.0,87.0,2.3,11.5,551.0,842.98,668.36
2018,5,6,8,15,841.5,96.5,2.2,12.2,594.0,872.02,683.56
2018,5,6,8,30,838.0,106.0,2.1,12.9,637.0,897.19,696.09
2018,5,6,8,45,864.0,105.5,2.05,13.65,686.5,934.36,717.06
2018,5,6,9,0,890.0,105.0,2.0,14.4,736.0,956.89,727.59
2018,5,6,9,15,885.5,114.0,2.0,15.1,771.5,969.01,731.97
2018,5,6,9,30,881.0,123.0,2.0,15.8,807.0,976.86,733.71
2018,5,6,9,45,819.0,162.5,2.0,16.45,820.0,970.77,726.52
2018,5,6,10,0,757.0,202.0,2.0,17.1,833.0,955.53,713.61
2018,5,6,10,15,814.5,178.0,2.1,17.6,876.5,967.7,720.69
2018,5,6,10,30,872.0,154.0,2.2,18.1,920.0,986.12,731.64
2018,5,6,10,45,923.0,127.5,2.35,18.55,954.5,976.91,725.06
2018,5,6,11,0,974.0,101.0,2.5,19.0,989.0,977.9,725.52
2018,5,6,11,15,945.0,121.0,2.65,19.2,992.0,945.87,704.65
2018,5,6,11,30,916.0,141.0,2.8,19.4,995.0,910.06,681.3
2018,5,6,11,45,914.5,142.5,2.95,19.65,998.5,878.93,660.75
2018,5,6,12,0,913.0,144.0,3.1,19.9,1002.0,844.64,637.78
2018,5,6,12,15,679.5,273.5,3.15,19.9,911.0,755.58,570.66
2018,5,6,12,30,446.0,403.0,3.2,19.9,820.0,655.99,495.62
2018,5,6,12,45,493.5,378.0,3.3,19.95,834.0,639.42,484.25
2018,5,6,13,0,541.0,353.0,3.4,20.0,848.0,617.78,468.02
2018,5,6,13,15,499.5,361.5,3.35,19.8,811.5,564.24,427.39
2018,5,6,13,30,458.0,370.0,3.3,19.6,775.0,513.25,388.28
2018,5,6,13,45,377.0,382.5,3.3,19.35,709.5,451.58,341.27
2018,5,6,14,0,296.0,395.0,3.3,19.1,644.0,397.25,299.88
2018,5,6,14,15,191.5,347.0,3.2,18.8,505.5,309.89,234.46
2018,5,6,14,30,87.0,299.0,3.1,18.5,367.0,236.92,180.65
2018,5,6,14,45,84.5,284.5,3.05,18.15,348.0,217.64,165.75
2018,5,6,15,0,82.0,270.0,3.0,17.8,329.0,198.83,151.4
2018,5,6,15,15,70.0,259.0,3.0,17.8,307.0,181.52,139.16
2018,5,6,15,30,58.0,248.0,3.0,17.8,285.0,165.63,135.35
2018,5,6,15,45,209.5,228.0,2.95,17.0,348.0,142.22,116.49
2018,5,6,16,0,361.0,208.0,2.9,16.2,411.0,136.17,112.13
2018,5,6,16,15,318.0,195.5,2.95,15.7,362.0,128.87,106.51
2018,5,6,16,30,275.0,183.0,3.0,15.2,313.0,121.37,100.65
2018,5,6,16,45,156.0,136.5,3.0,14.65,208.5,96.54,79.63
2018,5,6,17,0,37.0,90.0,3.0,14.1,104.0,67.3,54.34
2018,5,6,17,15,204.0,82.5,2.9,13.65,141.5,60.19,48.29
2018,5,6,17,30,371.0,75.0,2.8,13.2,179.0,55.52,44.26
2018,5,6,17,45,256.5,70.0,2.75,12.75,135.0,51.11,40.29
2018,5,6,18,0,142.0,65.0,2.7,12.3,91.0,47.17,36.48
2018,5,6,18,15,92.5,46.5,2.5,11.8,61.5,34.38,24.55
2018,5,6,18,30,43.0,28.0,2.3,11.3,32.0,21.04,11.1
2018,5,6,18,45,24.0,15.5,2.1,10.85,17.5,12.2,0.0
2018,5,6,19,0,5.0,3.0,1.9,10.4,3.0,0.0,0.0
2018,5,6,19,15,2.5,1.5,1.75,10.1,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,2.05,6.3,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,2.1,6.4,2.0,0.0,0.0
2018,5,7,5,15,124.0,15.0,2.2,6.9,23.0,55.58,0.0
2018,5,7,5,30,237.0,28.0,2.3,7.4,44.0,146.02,89.43
2018,5,7,5,45,360.5,37.5,2.4,7.9,86.0,235.68,189.68
2018,5,7,6,0,484.0,47.0,2.5,8.4,128.0,331.15,275.5
2018,5,7,6,15,561.0,53.5,2.5,9.05,179.5,408.51,343.52
2018,5,7,6,30,638.0,60.0,2.5,9.7,231.0,491.82,413.44
2018,5,7,6,45,688.0,65.0,2.5,10.35,285.5,560.67,468.71
2018,5,7,7,0,738.0,70.0,2.5,11.0,340.0,628.53,520.68
2018,5,7,7,15,772.0,74.0,2.5,11.8,395.0,688.41,562.72
2018,5,7,7,30,806.0,78.0,2.5,12.6,450.0,748.03,603.13
2018,5,7,7,45,830.5,81.0,2.45,13.4,503.0,798.0,634.89
2018,5,7,8,0,855.0,84.0,2.4,14.2,556.0,846.25,664.57
2018,5,7,8,15,873.0,87.0,2.45,14.95,606.0,876.98,682.18
2018,5,7,8,30,891.0,90.0,2.5,15.7,656.0,914.28,704.32
2018,5,7,8,45,905.0,92.0,2.55,16.5,702.0,943.83,720.66
2018,5,7,9,0,919.0,94.0,2.6,17.3,748.0,970.05,734.67
2018,5,7,9,15,931.0,95.0,2.65,17.9,789.0,989.73,744.83
2018,5,7,9,30,943.0,96.0,2.7,18.5,830.0,1005.64,752.56
2018,5,7,9,45,952.5,96.5,2.7,19.1,865.0,1014.71,755.39
2018,5,7,10,0,962.0,97.0,2.7,19.7,900.0,1019.7,755.71
2018,5,7,10,15,967.5,98.0,2.75,20.15,927.5,1017.27,752.25
2018,5,7,10,30,973.0,99.0,2.8,20.6,955.0,1010.63,746.25
2018,5,7,10,45,977.0,99.5,2.8,21.1,975.5,997.94,735.85
2018,5,7,11,0,981.0,100.0,2.8,21.6,996.0,981.12,722.95
2018,5,7,11,15,983.0,100.5,2.85,21.9,1008.5,958.49,707.34
2018,5,7,11,30,985.0,101.0,2.9,22.2,1021.0,931.99,689.24
2018,5,7,11,45,985.5,101.0,2.95,22.5,1025.0,900.07,667.54
2018,5,7,12,0,986.0,101.0,3.0,22.8,1029.0,864.66,643.46
2018,5,7,12,15,982.5,102.5,3.05,22.9,1024.5,824.2,616.32
2018,5,7,12,30,979.0,104.0,3.1,23.0,1020.0,780.84,585.09
2018,5,7,12,45,931.5,131.5,3.2,23.1,995.0,725.63,544.23
2018,5,7,13,0,884.0,159.0,3.3,23.2,970.0,677.09,507.15
2018,5,7,13,15,891.5,150.5,3.35,23.2,954.0,621.87,465.21
2018,5,7,13,30,899.0,142.0,3.4,23.2,938.0,571.09,424.95
2018,5,7,13,45,923.5,123.0,3.45,23.2,920.5,518.28,381.63
2018,5,7,14,0,948.0,104.0,3.5,23.2,903.0,460.85,333.12
2018,5,7,14,15,940.5,102.5,3.55,23.05,869.5,400.24,281.34
2018,5,7,14,30,933.0,101.0,3.6,22.9,836.0,339.02,228.34
2018,5,7,14,45,922.5,99.0,3.6,22.8,796.0,276.43,175.0
2018,5,7,15,0,912.0,97.0,3.6,22.7,756.0,214.1,125.4
2018,5,7,15,15,898.5,95.0,3.6,22.7,711.0,151.99,85.01
2018,5,7,15,30,885.0,93.0,3.6,22.7,666.0,90.98,71.1
2018,5,7,15,45,867.5,90.5,3.6,22.1,617.0,85.71,67.13
2018,5,7,16,0,850.0,88.0,3.6,21.5,568.0,75.75,59.09
2018,5,7,16,15,826.5,84.5,3.55,21.0,515.5,73.29,57.35
2018,5,7,16,30,803.0,81.0,3.5,20.5,463.0,70.75,55.51
2018,5,7,16,45,771.0,77.5,3.45,20.0,409.0,67.99,53.46
2018,5,7,17,0,739.0,74.0,3.4,19.5,355.0,65.21,51.36
2018,5,7,17,15,693.0,69.0,3.15,18.5,301.0,56.37,44.0
2018,5,7,17,30,647.0,64.0,2.9,17.5,247.0,52.46,40.79
2018,5,7,17,45,577.5,57.0,2.65,16.55,195.0,46.8,35.87
2018,5,7,18,0,508.0,50.0,2.4,15.6,143.0,41.2,30.77
2018,5,7,18,15,393.5,40.5,2.25,14.7,99.0,33.35,23.4
2018,5,7,18,30,279.0,31.0,2.1,13.8,55.0,25.65,14.89
2018,5,7,18,45,153.5,18.0,1.95,12.85,30.0,14.16,0.0
2018,5,7,19,0,28.0,5.0,1.8,11.9,5.0,0.0,0.0
2018,5,7,19,15,14.0,2.5,1.85,11.6,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,1.35,6.95,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,1.4,7.2,2.0,0.0,0.0
2018,5,8,5,15,142.5,15.0,1.65,7.7,24.5,61.96,0.0
2018,5,8,5,30,269.0,28.0,1.9,8.2,47.0,160.19,103.24
2018,5,8,5,45,387.5,37.0,2.2,8.7,89.5,247.31,198.77
2018,5,8,6,0,506.0,46.0,2.5,9.2,132.0,340.77,282.71
2018,5,8,6,15,577.0,52.5,2.65,9.65,183.0,415.53,348.82
2018,5,8,6,30,648.0,59.0,2.8,10.1,234.0,495.69,416.72
2018,5,8,6,45,694.0,63.0,2.9,10.55,287.0,557.7,467.41
2018,5,8,7,0,740.0,67.0,3.0,11.0,340.0,625.26,520.11
2018,5,8,7,15,772.0,71.0,3.05,11.6,394.0,683.51,561.96
2018,5,8,7,30,804.0,75.0,3.1,12.2,448.0,741.41,602.32
2018,5,8,7,45,809.0,82.5,3.2,12.75,494.5,780.59,628.17
2018,5,8,8,0,814.0,90.0,3.3,13.3,541.0,816.87,651.6
2018,5,8,8,15,847.5,88.0,3.25,13.9,594.5,854.12,674.44
2018,5,8,8,30,881.0,86.0,3.2,14.5,648.0,898.99,702.26
2018,5,8,8,45,892.0,89.0,3.15,15.05,692.0,926.75,717.67
2018,5,8,9,0,903.0,92.0,3.1,15.6,736.0,951.09,730.71
2018,5,8,9,15,825.0,132.5,3.0,15.8,746.0,940.79,720.45
2018,5,8,9,30,747.0,173.0,2.9,16.0,756.0,919.36,703.05
2018,5,8,9,45,576.0,265.5,2.8,16.2,726.5,840.09,643.04
2018,5,8,10,0,405.0,358.0,2.7,16.4,697.0,743.49,569.08
2018,5,8,10,15,402.0,373.0,2.7,16.55,718.5,747.85,571.42
2018,5,8,10,30,399.0,388.0,2.7,16.7,740.0,749.83,571.34
2018,5,8,10,45,420.5,394.0,2.65,16.85,772.0,777.63,589.47
2018,5,8,11,0,442.0,400.0,2.6,17.0,804.0,787.02,594.75
2018,5,8,11,15,400.5,416.0,2.6,17.3,786.0,735.18,556.46
2018,5,8,11,30,359.0,432.0,2.6,17.6,768.0,695.99,527.1
2018,5,8,11,45,476.5,383.0,2.6,17.95,831.0,741.17,560.34
2018,5,8,12,0,594.0,334.0,2.6,18.3,894.0,768.1,579.56
2018,5,8,12,15,554.5,359.0,2.65,18.65,880.5,727.87,548.97
2018,5,8,12,30,515.0,384.0,2.7,19.0,867.0,687.29,518.41
2018,5,8,12,45,491.5,387.0,2.7,19.35,843.5,641.63,484.21
2018,5,8,13,0,468.0,390.0,2.7,19.7,820.0,596.48,450.0
2018,5,8,13,15,435.0,378.5,2.8,19.9,772.0,536.98,405.64
2018,5,8,13,30,402.0,367.0,2.9,20.1,724.0,480.19,362.58
2018,5,8,13,45,389.0,358.5,3.0,20.25,695.5,438.82,330.15
2018,5,8,14,0,376.0,350.0,3.1,20.4,667.0,398.27,297.71
2018,5,8,14,15,447.5,313.0,3.3,20.35,676.5,366.29,269.69
2018,5,8,14,30,519.0,276.0,3.5,20.3,686.0,328.74,235.8
2018,5,8,14,45,618.5,221.0,3.65,20.25,686.0,277.29,189.32
2018,5,8,15,0,718.0,166.0,3.8,20.2,686.0,214.04,134.86
2018,5,8,15,15,687.0,166.5,3.8,20.2,639.5,161.18,100.65
2018,5,8,15,30,656.0,167.0,3.8,20.2,593.0,111.97,89.47
2018,5,8,15,45,662.5,148.5,4.05,19.6,551.0,101.25,80.96
2018,5,8,16,0,669.0,130.0,4.3,19.0,509.0,91.84,73.44
2018,5,8,16,15,723.5,103.5,4.25,18.6,478.5,77.67,61.66
2018,5,8,16,30,778.0,77.0,4.2,18.2,448.0,67.38,53.11
2018,5,8,16,45,746.0,73.5,4.15,17.75,395.5,64.57,50.98
2018,5,8,17,0,714.0,70.0,4.1,17.3,343.0,61.73,48.78
2018,5,8,17,15,650.5,67.0,3.75,16.75,287.5,54.32,42.5
2018,5,8,17,30,587.0,64.0,3.4,16.2,232.0,51.71,40.35
2018,5,8,17,45,503.0,57.5,3.05,15.6,180.5,46.42,35.68
2018,5,8,18,0,419.0,51.0,2.7,15.0,129.0,41.27,30.92
2018,5,8,18,15,314.5,41.0,2.4,14.4,89.0,33.27,23.4
2018,5,8,18,30,210.0,31.0,2.1,13.8,49.0,23.55,13.45
2018,5,8,18,45,117.0,17.5,1.75,13.15,26.5,13.77,0.0
2018,5,8,19,0,24.0,4.0,1.4,12.5,4.0,3.15,0.0
2018,5,8,19,15,12.0,2.0,1.4,12.2,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,9,4,45,3.5,0.5,1.9,8.15,0.5,0.0,0.0
2018,5,9,5,0,7.0,1.0,1.9,8.2,1.0,0.0,0.0
2018,5,9,5,15,74.5,13.5,2.1,8.55,19.0,36.76,0.0
2018,5,9,5,30,142.0,26.0,2.3,8.9,37.0,106.87,70.27
2018,5,9,5,45,322.0,35.5,2.5,9.25,84.5,214.93,172.97
2018,5,9,6,0,502.0,45.0,2.7,9.6,132.0,336.81,279.61
2018,5,9,6,15,490.0,58.5,2.75,10.05,167.0,371.83,312.48
2018,5,9,6,30,478.0,72.0,2.8,10.5,202.0,404.37,341.16
2018,5,9,6,45,565.5,76.5,2.85,10.95,262.5,490.57,412.23
2018,5,9,7,0,653.0,81.0,2.9,11.4,323.0,582.39,484.89
2018,5,9,7,15,737.5,76.0,2.95,12.05,388.5,662.18,544.48
2018,5,9,7,30,822.0,71.0,3.0,12.7,454.0,749.17,606.58
2018,5,9,7,45,848.0,73.0,3.0,13.4,507.5,791.06,633.1
2018,5,9,8,0,874.0,75.0,3.0,14.1,561.0,839.24,663.93
2018,5,9,8,15,891.5,77.5,3.05,14.75,611.0,878.68,688.28
2018,5,9,8,30,909.0,80.0,3.1,15.4,661.0,915.39,710.44
2018,5,9,8,45,922.5,81.0,3.1,16.0,706.5,943.72,726.3
2018,5,9,9,0,936.0,82.0,3.1,16.6,752.0,968.68,739.8
2018,5,9,9,15,946.0,83.5,3.2,17.1,792.5,987.32,750.07
2018,5,9,9,30,956.0,85.0,3.3,17.6,833.0,1002.11,757.83
2018,5,9,9,45,963.5,86.0,3.4,18.1,867.0,1009.98,761.05
2018,5,9,10,0,971.0,87.0,3.5,18.6,901.0,1013.74,761.67
2018,5,9,10,15,975.5,87.5,3.6,18.9,927.5,1009.98,757.99
2018,5,9,10,30,980.0,88.0,3.7,19.2,954.0,1002.05,751.69
2018,5,9,10,45,984.0,88.5,3.8,19.5,974.5,989.5,742.4
2018,5,9,11,0,988.0,89.0,3.9,19.8,995.0,972.81,730.44
2018,5,9,11,15,989.5,89.5,4.0,20.0,1007.0,949.87,714.6
2018,5,9,11,30,991.0,90.0,4.1,20.2,1019.0,923.07,696.15
2018,5,9,11,45,991.5,90.0,4.15,20.4,1023.0,891.27,673.99
2018,5,9,12,0,992.0,90.0,4.2,20.6,1027.0,855.97,649.38
2018,5,9,12,15,989.0,91.5,4.25,20.65,1023.0,816.01,621.77
2018,5,9,12,30,986.0,93.0,4.3,20.7,1019.0,773.09,590.07
2018,5,9,12,45,981.0,94.0,4.35,20.8,1006.0,725.7,553.96
2018,5,9,13,0,976.0,95.0,4.4,20.9,993.0,675.95,515.35
2018,5,9,13,15,972.5,94.5,4.35,20.85,974.0,623.76,473.78
2018,5,9,13,30,969.0,94.0,4.3,20.8,955.0,569.54,429.51
2018,5,9,13,45,963.5,93.0,4.3,20.75,928.5,512.23,381.75
2018,5,9,14,0,958.0,92.0,4.3,20.7,902.0,453.56,331.52
2018,5,9,14,15,950.5,90.5,4.35,20.5,868.5,392.75,278.7
2018,5,9,14,30,943.0,89.0,4.4,20.3,835.0,331.32,224.69
2018,5,9,14,45,933.5,87.0,4.45,20.1,795.5,268.74,170.61
2018,5,9,15,0,924.0,85.0,4.5,19.9,756.0,206.31,120.37
2018,5,9,15,15,911.0,83.5,4.5,19.9,711.5,144.25,79.87
2018,5,9,15,30,898.0,82.0,4.5,19.9,667.0,83.24,65.39
2018,5,9,15,45,881.0,80.0,4.55,19.15,618.0,79.63,62.76
2018,5,9,16,0,864.0,78.0,4.6,18.4,569.0,77.55,61.39
2018,5,9,16,15,841.0,75.5,4.6,17.85,517.0,74.88,59.45
2018,5,9,16,30,818.0,73.0,4.6,17.3,465.0,65.36,51.55
2018,5,9,16,45,786.5,69.5,4.6,16.7,411.0,62.38,49.27
2018,5,9,17,0,755.0,66.0,4.6,16.1,357.0,59.37,46.93
2018,5,9,17,15,710.5,61.5,4.5,15.35,303.0,55.38,43.68
2018,5,9,17,30,666.0,57.0,4.4,14.6,249.0,51.39,40.33
2018,5,9,17,45,598.0,52.0,4.25,13.85,198.0,43.14,33.02
2018,5,9,18,0,530.0,47.0,4.1,13.1,147.0,38.94,29.11
2018,5,9,18,15,421.0,38.5,3.85,12.4,102.5,31.8,22.34
2018,5,9,18,30,312.0,30.0,3.6,11.7,58.0,24.82,14.83
2018,5,9,18,45,175.0,17.5,3.35,11.05,31.5,13.77,0.0
2018,5,9,19,0,38.0,5.0,3.1,10.4,5.0,3.93,0.0
2018,5,9,19,15,19.0,2.5,3.05,10.05,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,10,5,15,36.5,8.5,3.05,7.45,11.5,19.45,0.0
2018,5,10,5,30,73.0,17.0,3.1,7.6,23.0,64.31,41.87
2018,5,10,5,45,209.5,29.5,3.1,7.8,63.0,149.02,120.16
2018,5,10,6,0,346.0,42.0,3.1,8.0,103.0,252.01,211.39
2018,5,10,6,15,233.5,45.5,3.05,8.25,92.5,201.51,171.18
2018,5,10,6,30,121.0,49.0,3.0,8.5,82.0,132.61,112.07
2018,5,10,6,45,86.0,86.0,3.0,8.8,112.0,144.54,121.77
2018,5,10,7,0,51.0,123.0,3.0,9.1,142.0,149.0,124.31
2018,5,10,7,15,103.5,143.5,2.95,9.6,189.5,224.2,188.46
2018,5,10,7,30,156.0,164.0,2.9,10.1,237.0,289.05,242.34
2018,5,10,7,45,153.0,186.0,2.9,10.55,264.5,313.21,260.48
2018,5,10,8,0,150.0,208.0,2.9,11.0,292.0,336.36,277.62
2018,5,10,8,15,203.5,208.0,2.9,11.65,332.5,403.65,331.0
2018,5,10,8,30,257.0,208.0,2.9,12.3,373.0,453.77,369.76
2018,5,10,8,45,269.0,229.5,2.95,12.9,413.0,490.08,395.9
2018,5,10,9,0,281.0,251.0,3.0,13.5,453.0,525.16,420.75
2018,5,10,9,15,408.5,250.5,3.1,14.2,561.5,666.76,527.08
2018,5,10,9,30,536.0,250.0,3.2,14.9,670.0,785.95,612.91
2018,5,10,9,45,720.5,186.5,3.25,15.6,776.5,903.11,695.31
2018,5,10,10,0,905.0,123.0,3.3,16.3,883.0,985.92,748.77
2018,5,10,10,15,898.5,131.5,3.45,16.8,906.5,979.14,742.16
2018,5,10,10,30,892.0,140.0,3.6,17.3,930.0,968.23,733.6
2018,5,10,10,45,843.5,175.0,3.75,17.8,935.0,955.05,723.6
2018,5,10,11,0,795.0,210.0,3.9,18.3,940.0,922.1,700.05
2018,5,10,11,15,717.0,264.5,4.0,18.55,929.5,889.87,675.09
2018,5,10,11,30,639.0,319.0,4.1,18.8,919.0,842.29,639.13
2018,5,10,11,45,593.0,350.0,4.15,19.1,908.5,805.56,611.11
2018,5,10,12,0,547.0,381.0,4.2,19.4,898.0,766.0,580.97
2018,5,10,12,15,578.0,362.0,4.2,19.55,907.0,744.41,565.28
2018,5,10,12,30,609.0,343.0,4.2,19.7,916.0,718.91,546.3
2018,5,10,12,45,649.0,313.5,4.2,19.9,917.5,684.42,520.55
2018,5,10,13,0,689.0,284.0,4.2,20.1,919.0,649.48,493.63
2018,5,10,13,15,693.5,273.0,4.25,20.1,901.5,602.56,457.28
2018,5,10,13,30,698.0,262.0,4.3,20.1,884.0,553.88,418.65
2018,5,10,13,45,751.5,223.0,4.3,20.1,875.0,506.44,379.41
2018,5,10,14,0,805.0,184.0,4.3,20.1,866.0,454.55,334.9
2018,5,10,14,15,812.0,169.5,4.4,19.8,835.0,396.11,285.01
2018,5,10,14,30,819.0,155.0,4.5,19.5,804.0,335.88,232.77
2018,5,10,14,45,810.5,148.0,4.6,19.2,764.0,275.68,181.48
2018,5,10,15,0,802.0,141.0,4.7,18.9,724.0,215.86,133.66
2018,5,10,15,15,830.0,120.0,4.7,18.9,691.5,150.94,88.52
2018,5,10,15,30,858.0,99.0,4.7,18.9,659.0,91.51,72.66
2018,5,10,15,45,844.0,94.5,4.75,18.0,611.5,79.19,62.66
2018,5,10,16,0,830.0,90.0,4.8,17.1,564.0,76.53,60.82
2018,5,10,16,15,807.5,86.5,4.75,16.5,512.5,74.18,59.16
2018,5,10,16,30,785.0,83.0,4.7,15.9,461.0,71.75,57.41
2018,5,10,16,45,749.5,79.5,4.65,15.35,407.0,69.01,55.36
2018,5,10,17,0,714.0,76.0,4.6,14.8,353.0,66.27,53.27
2018,5,10,17,15,611.5,76.5,4.45,14.05,289.0,60.55,48.51
2018,5,10,17,30,509.0,77.0,4.3,13.3,225.0,60.46,48.65
2018,5,10,17,45,415.5,68.5,4.15,12.55,173.0,51.67,40.85
2018,5,10,18,0,322.0,60.0,4.0,11.8,121.0,44.94,34.65
2018,5,10,18,15,266.5,46.5,3.85,11.2,86.5,35.05,25.37
2018,5,10,18,30,211.0,33.0,3.7,10.6,52.0,25.01,15.26
2018,5,10,18,45,118.5,19.5,3.6,9.95,29.0,14.78,0.0
2018,5,10,19,0,26.0,6.0,3.5,9.3,6.0,4.72,0.0
2018,5,10,19,15,13.0,3.0,3.55,9.1,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,7.85,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.5,2.1,6.85,1.5,0.0,0.0
2018,5,11,5,0,7.0,3.0,2.1,6.9,3.0,0.0,0.0
2018,5,11,5,15,3.5,11.0,2.1,7.3,11.0,9.88,0.0
2018,5,11,5,30,0.0,19.0,2.1,7.7,19.0,14.49,5.43
2018,5,11,5,45,0.0,32.0,2.1,8.05,32.0,24.73,15.45
2018,5,11,6,0,0.0,45.0,2.1,8.4,45.0,35.43,25.13
2018,5,11,6,15,36.0,69.5,2.05,9.0,79.5,84.29,68.27
2018,5,11,6,30,72.0,94.0,2.0,9.6,114.0,143.97,120.22
2018,5,11,6,45,75.5,118.5,2.0,10.2,143.5,161.75,135.1
2018,5,11,7,0,79.0,143.0,2.0,10.8,173.0,190.91,159.09
2018,5,11,7,15,211.0,157.5,2.05,11.5,253.0,335.8,280.09
2018,5,11,7,30,343.0,172.0,2.1,12.2,333.0,460.58,379.71
2018,5,11,7,45,471.5,162.0,2.1,12.85,410.5,583.91,474.03
2018,5,11,8,0,600.0,152.0,2.1,13.5,488.0,704.29,562.23
2018,5,11,8,15,585.0,173.5,2.15,14.15,525.0,728.32,575.43
2018,5,11,8,30,570.0,195.0,2.2,14.8,562.0,740.56,581.02
2018,5,11,8,45,566.5,214.5,2.2,15.5,600.5,766.62,596.06
2018,5,11,9,0,563.0,234.0,2.2,16.2,639.0,789.6,608.59
2018,5,11,9,15,563.0,253.5,2.3,16.75,677.0,812.7,622.27
2018,5,11,9,30,563.0,273.0,2.4,17.3,715.0,832.65,633.69
2018,5,11,9,45,566.0,289.0,2.45,17.85,749.5,848.81,642.26
2018,5,11,10,0,569.0,305.0,2.5,18.4,784.0,861.77,648.67
2018,5,11,10,15,546.5,331.0,2.65,18.85,803.0,856.88,643.35
2018,5,11,10,30,524.0,357.0,2.8,19.3,822.0,848.64,635.93
2018,5,11,10,45,633.0,299.0,2.95,19.7,872.5,882.97,661.55
2018,5,11,11,0,742.0,241.0,3.1,20.1,923.0,912.24,683.0
2018,5,11,11,15,843.0,179.0,3.25,20.35,963.5,912.43,683.95
2018,5,11,11,30,944.0,117.0,3.4,20.6,1004.0,903.57,677.94
2018,5,11,11,45,931.5,126.5,3.5,20.85,1005.5,870.02,654.85
2018,5,11,12,0,919.0,136.0,3.6,21.1,1007.0,833.49,629.75
2018,5,11,12,15,942.5,120.5,3.7,21.15,1011.0,801.69,607.58
2018,5,11,12,30,966.0,105.0,3.8,21.2,1015.0,765.31,581.05
2018,5,11,12,45,966.0,104.0,3.95,21.3,1005.0,720.41,547.35
2018,5,11,13,0,966.0,103.0,4.1,21.4,995.0,672.83,510.75
2018,5,11,13,15,964.5,102.0,4.15,21.3,977.5,621.9,470.68
2018,5,11,13,30,963.0,101.0,4.2,21.2,960.0,568.79,427.69
2018,5,11,13,45,960.5,99.5,4.3,21.15,935.5,512.87,381.2
2018,5,11,14,0,958.0,98.0,4.4,21.1,911.0,455.29,332.03
2018,5,11,14,15,952.0,96.5,4.45,20.9,878.5,395.09,279.71
2018,5,11,14,30,946.0,95.0,4.5,20.7,846.0,334.09,226.09
2018,5,11,14,45,938.5,92.0,4.5,20.55,807.0,271.21,171.83
2018,5,11,15,0,931.0,89.0,4.5,20.4,768.0,208.25,121.38
2018,5,11,15,15,918.5,87.5,4.5,20.4,723.5,145.93,81.18
2018,5,11,15,30,906.0,86.0,4.5,20.4,679.0,84.58,66.36
2018,5,11,15,45,890.0,83.5,4.55,19.8,630.0,82.07,64.65
2018,5,11,16,0,874.0,81.0,4.6,19.2,581.0,79.74,63.04
2018,5,11,16,15,852.0,78.0,4.55,18.8,528.5,76.8,60.85
2018,5,11,16,30,830.0,75.0,4.5,18.4,476.0,67.0,52.71
2018,5,11,16,45,797.0,70.5,4.45,17.95,420.0,63.29,49.8
2018,5,11,17,0,764.0,66.0,4.4,17.5,364.0,59.51,46.77
2018,5,11,17,15,722.5,61.0,4.2,16.8,309.5,55.15,43.21
2018,5,11,17,30,681.0,56.0,4.0,16.1,255.0,50.76,39.52
2018,5,11,17,45,614.0,51.0,3.75,15.35,203.5,46.09,35.45
2018,5,11,18,0,547.0,46.0,3.5,14.6,152.0,38.26,28.36
2018,5,11,18,15,444.5,39.0,3.35,13.8,108.0,32.3,22.71
2018,5,11,18,30,342.0,32.0,3.2,13.0,64.0,26.56,16.53
2018,5,11,18,45,196.0,19.5,3.0,12.25,35.5,16.12,0.0
2018,5,11,19,0,50.0,7.0,2.8,11.5,7.0,5.51,0.0
2018,5,11,19,15,25.0,3.5,2.75,11.15,3.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,12,4,45,14.0,2.5,2.05,7.15,2.5,0.0,0.0
2018,5,12,5,0,28.0,5.0,2.2,7.3,5.0,0.0,0.0
2018,5,12,5,15,150.5,18.0,2.4,7.85,29.5,66.47,0.0
2018,5,12,5,30,273.0,31.0,2.6,8.4,54.0,166.82,120.07
2018,5,12,5,45,386.0,40.0,2.75,9.0,97.0,247.09,200.0
2018,5,12,6,0,499.0,49.0,2.9,9.6,140.0,337.11,280.24
2018,5,12,6,15,570.0,55.5,2.9,10.2,191.0,411.12,344.99
2018,5,12,6,30,641.0,62.0,2.9,10.8,242.0,490.47,411.39
2018,5,12,6,45,688.0,67.0,2.9,11.45,296.0,556.94,464.61
2018,5,12,7,0,735.0,72.0,2.9,12.1,350.0,622.29,514.84
2018,5,12,7,15,768.5,75.5,2.8,12.8,404.0,680.59,555.79
2018,5,12,7,30,802.0,79.0,2.7,13.5,458.0,738.59,594.85
2018,5,12,7,45,827.5,81.0,2.6,14.15,510.5,787.61,626.15
2018,5,12,8,0,853.0,83.0,2.5,14.8,563.0,826.0,648.98
2018,5,12,8,15,871.0,86.0,2.45,15.4,613.0,865.58,672.71
2018,5,12,8,30,889.0,89.0,2.4,16.0,663.0,902.53,694.11
2018,5,12,8,45,903.0,91.0,2.35,16.6,708.5,931.79,709.92
2018,5,12,9,0,917.0,93.0,2.3,17.2,754.0,957.74,723.35
2018,5,12,9,15,926.5,95.0,2.35,17.55,794.0,975.96,733.28
2018,5,12,9,30,936.0,97.0,2.4,17.9,834.0,990.36,740.82
2018,5,12,9,45,942.5,99.0,2.45,18.25,867.5,997.99,744.01
2018,5,12,10,0,949.0,101.0,2.5,18.6,901.0,1001.56,744.7
2018,5,12,10,15,954.5,102.0,2.55,18.85,928.5,999.06,741.86
2018,5,12,10,30,960.0,103.0,2.6,19.1,956.0,992.44,736.48
2018,5,12,10,45,963.0,104.0,2.65,19.35,975.5,979.43,727.04
2018,5,12,11,0,966.0,105.0,2.7,19.6,995.0,962.38,715.07
2018,5,12,11,15,967.5,106.0,2.8,19.75,1007.0,940.07,700.38
2018,5,12,11,30,969.0,107.0,2.9,19.9,1019.0,913.98,683.14
2018,5,12,11,45,968.5,107.5,3.0,20.05,1022.5,882.19,661.98
2018,5,12,12,0,968.0,108.0,3.1,20.2,1026.0,847.06,638.41
2018,5,12,12,15,965.0,109.0,3.15,20.3,1021.5,807.34,610.91
2018,5,12,12,30,962.0,110.0,3.2,20.4,1017.0,764.8,579.52
2018,5,12,12,45,956.5,111.5,3.3,20.45,1004.5,718.39,544.95
2018,5,12,13,0,951.0,113.0,3.4,20.5,992.0,669.75,507.78
2018,5,12,13,15,945.5,112.5,3.5,20.45,972.0,617.64,467.17
2018,5,12,13,30,940.0,112.0,3.6,20.4,952.0,563.78,423.92
2018,5,12,13,45,933.0,111.5,3.65,20.35,925.0,507.72,377.51
2018,5,12,14,0,926.0,111.0,3.7,20.3,898.0,450.51,328.82
2018,5,12,14,15,916.5,109.5,3.75,20.15,864.0,390.89,277.29
2018,5,12,14,30,907.0,108.0,3.8,20.0,830.0,330.92,224.9
2018,5,12,14,45,895.0,107.0,3.85,19.8,790.5,270.63,173.24
2018,5,12,15,0,883.0,106.0,3.9,19.6,751.0,210.76,125.64
2018,5,12,15,15,869.0,103.5,3.9,19.6,706.5,150.47,86.86
2018,5,12,15,30,855.0,101.0,3.9,19.6,662.0,82.77,65.01
2018,5,12,15,45,834.5,99.0,3.85,19.05,613.0,81.77,64.57
2018,5,12,16,0,814.0,97.0,3.8,18.5,564.0,80.74,64.05
2018,5,12,16,15,787.5,93.0,3.75,18.1,511.5,78.16,62.17
2018,5,12,16,30,761.0,89.0,3.7,17.7,459.0,75.49,60.2
2018,5,12,16,45,727.0,85.5,3.6,17.3,406.0,67.4,53.5
2018,5,12,17,0,693.0,82.0,3.5,16.9,353.0,65.0,51.69
2018,5,12,17,15,646.5,76.5,3.25,16.3,300.5,61.0,48.45
2018,5,12,17,30,600.0,71.0,3.0,15.7,248.0,56.98,45.11
2018,5,12,17,45,532.0,63.5,2.75,15.05,197.5,51.22,40.05
2018,5,12,18,0,464.0,56.0,2.5,14.4,147.0,45.48,34.81
2018,5,12,18,15,361.0,46.0,2.3,13.65,104.0,37.5,27.34
2018,5,12,18,30,258.0,36.0,2.1,12.9,61.0,27.38,17.38
2018,5,12,18,45,147.0,22.0,1.85,12.1,34.5,16.68,0.0
2018,5,12,19,0,36.0,8.0,1.6,11.3,8.0,6.29,0.0
2018,5,12,19,15,18.0,4.0,1.6,11.0,4.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.95,8.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.0,8.1,1.0,0.79,0.0
2018,5,13,5,15,0.0,4.5,2.05,8.3,4.5,3.54,0.0
2018,5,13,5,30,0.0,8.0,2.1,8.5,8.0,6.06,0.0
2018,5,13,5,45,0.0,14.0,2.15,8.75,14.0,10.63,3.43
2018,5,13,6,0,0.0,20.0,2.2,9.0,20.0,15.2,7.57
2018,5,13,6,15,0.0,29.0,2.15,9.4,29.0,22.09,13.68
2018,5,13,6,30,0.0,38.0,2.1,9.8,38.0,29.0,19.73
2018,5,13,6,45,0.0,66.5,2.05,10.15,66.5,51.05,38.81
2018,5,13,7,0,0.0,95.0,2.0,10.5,95.0,75.57,59.69
2018,5,13,7,15,0.5,108.5,1.95,11.05,108.5,86.98,69.04
2018,5,13,7,30,1.0,122.0,1.9,11.6,122.0,98.44,78.29
2018,5,13,7,45,6.5,146.0,1.85,12.2,149.5,123.46,98.87
2018,5,13,8,0,12.0,170.0,1.8,12.8,177.0,148.81,119.34
2018,5,13,8,15,97.0,195.0,1.75,13.35,257.5,276.41,224.62
2018,5,13,8,30,182.0,220.0,1.7,13.9,338.0,377.96,304.94
2018,5,13,8,45,242.5,241.5,1.7,14.5,410.0,476.05,378.8
2018,5,13,9,0,303.0,263.0,1.7,15.1,482.0,555.05,436.24
2018,5,13,9,15,470.5,236.5,1.75,15.65,597.5,706.58,547.0
2018,5,13,9,30,638.0,210.0,1.8,16.2,713.0,845.68,643.59
2018,5,13,9,45,785.0,153.0,1.8,16.75,798.5,916.47,688.15
2018,5,13,10,0,932.0,96.0,1.8,17.3,884.0,978.68,726.04
2018,5,13,10,15,938.0,97.0,1.9,17.75,911.0,976.87,723.23
2018,5,13,10,30,944.0,98.0,2.0,18.2,938.0,970.99,718.6
2018,5,13,10,45,948.0,98.5,2.05,18.7,957.5,958.77,709.2
2018,5,13,11,0,952.0,99.0,2.1,19.2,977.0,942.57,697.35
2018,5,13,11,15,954.0,100.0,2.2,19.45,989.5,921.18,683.33
2018,5,13,11,30,956.0,101.0,2.3,19.7,1002.0,896.03,666.8
2018,5,13,11,45,957.0,101.0,2.4,19.95,1006.5,865.59,646.63
2018,5,13,12,0,958.0,101.0,2.5,20.2,1011.0,831.78,624.05
2018,5,13,12,15,912.5,124.5,2.6,20.3,989.0,779.36,587.77
2018,5,13,12,30,867.0,148.0,2.7,20.4,967.0,725.82,548.72
2018,5,13,12,45,789.0,184.0,2.8,20.55,922.5,670.04,506.65
2018,5,13,13,0,711.0,220.0,2.9,20.7,878.0,611.58,462.17
2018,5,13,13,15,685.0,228.0,2.95,20.65,852.0,561.55,423.78
2018,5,13,13,30,659.0,236.0,3.0,20.6,826.0,512.16,384.94
2018,5,13,13,45,665.0,223.5,3.1,20.55,804.5,464.11,346.17
2018,5,13,14,0,671.0,211.0,3.2,20.5,783.0,414.52,304.97
2018,5,13,14,15,776.5,162.5,3.25,20.3,800.0,376.15,268.81
2018,5,13,14,30,882.0,114.0,3.3,20.1,817.0,326.97,222.17
2018,5,13,14,45,829.0,124.5,3.4,19.95,760.0,261.29,168.27
2018,5,13,15,0,776.0,135.0,3.5,19.8,703.0,205.51,125.88
2018,5,13,15,15,803.0,120.5,3.5,19.8,677.5,146.65,86.04
2018,5,13,15,30,830.0,106.0,3.5,19.8,652.0,85.13,66.94
2018,5,13,15,45,810.0,103.5,3.5,19.2,604.0,83.99,66.4
2018,5,13,16,0,790.0,101.0,3.5,18.6,556.0,82.79,65.76
2018,5,13,16,15,711.0,108.0,3.5,18.15,489.5,80.02,63.74
2018,5,13,16,30,632.0,115.0,3.5,17.7,423.0,84.2,67.72
2018,5,13,16,45,602.0,107.5,3.45,17.25,374.0,80.01,64.46
2018,5,13,17,0,572.0,100.0,3.4,16.8,325.0,75.64,61.0
2018,5,13,17,15,553.5,88.5,3.35,16.15,280.5,68.33,54.93
2018,5,13,17,30,535.0,77.0,3.3,15.5,236.0,60.64,48.37
2018,5,13,17,45,487.5,67.5,3.2,14.85,190.5,53.82,42.4
2018,5,13,18,0,440.0,58.0,3.1,14.2,145.0,46.84,36.06
2018,5,13,18,15,344.0,47.0,2.95,13.5,103.0,38.18,27.97
2018,5,13,18,30,248.0,36.0,2.8,12.8,61.0,27.35,17.48
2018,5,13,18,45,141.5,22.0,2.65,12.1,34.5,16.68,0.0
2018,5,13,19,0,35.0,8.0,2.5,11.4,8.0,6.29,0.0
2018,5,13,19,15,17.5,4.0,2.45,11.05,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,7.5,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,7.5,1.0,0.79,0.0
2018,5,14,5,15,0.0,4.5,1.55,7.75,4.5,3.54,0.0
2018,5,14,5,30,0.0,8.0,1.5,8.0,8.0,6.06,0.0
2018,5,14,5,45,0.0,13.0,1.45,8.25,13.0,9.86,2.81
2018,5,14,6,0,0.0,18.0,1.4,8.5,18.0,13.67,6.28
2018,5,14,6,15,0.0,25.5,1.3,8.9,25.5,19.41,11.39
2018,5,14,6,30,0.0,33.0,1.2,9.3,33.0,25.16,16.44
2018,5,14,6,45,0.0,56.5,1.05,9.75,56.5,43.26,32.14
2018,5,14,7,0,0.0,80.0,0.9,10.2,80.0,62.1,48.21
2018,5,14,7,15,0.0,91.5,0.8,10.8,91.5,71.45,55.85
2018,5,14,7,30,0.0,103.0,0.7,11.4,103.0,80.81,63.39
2018,5,14,7,45,0.5,118.5,0.6,12.0,119.0,94.06,74.07
2018,5,14,8,0,1.0,134.0,0.5,12.6,135.0,107.35,84.57
