Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,7,0,786.0,64.0,2.1,16.1,385.0,610.83,492.67
2018,6,13,7,15,813.0,66.5,2.1,17.05,437.5,663.36,529.55
2018,6,13,7,30,840.0,69.0,2.1,18.0,490.0,708.47,558.3
2018,6,13,7,45,860.5,71.0,2.1,18.9,540.5,753.17,586.12
2018,6,13,8,0,881.0,73.0,2.1,19.8,591.0,796.06,611.97
2018,6,13,8,15,896.0,75.0,2.1,20.6,639.0,832.29,632.9
2018,6,13,8,30,911.0,77.0,2.1,21.4,687.0,865.8,651.67
2018,6,13,8,45,922.5,78.5,2.15,22.2,731.0,892.76,666.27
2018,6,13,9,0,934.0,80.0,2.2,23.0,775.0,916.42,678.62
2018,6,13,9,15,941.5,82.0,2.3,23.65,813.5,933.56,687.52
2018,6,13,9,30,949.0,84.0,2.4,24.3,852.0,946.93,694.06
2018,6,13,9,45,953.5,87.0,2.5,24.95,885.0,954.75,697.06
2018,6,13,10,0,958.0,90.0,2.6,25.6,918.0,958.54,697.57
2018,6,13,10,15,963.0,90.5,2.7,26.05,944.5,956.26,694.81
2018,6,13,10,30,968.0,91.0,2.8,26.5,971.0,949.98,689.6
2018,6,13,10,45,971.0,92.0,2.95,26.95,991.0,938.41,681.43
2018,6,13,11,0,974.0,93.0,3.1,27.4,1011.0,922.87,670.73
2018,6,13,11,15,976.0,93.5,3.2,27.65,1023.5,902.15,656.84
2018,6,13,11,30,978.0,94.0,3.3,27.9,1036.0,877.7,640.52
2018,6,13,11,45,979.0,94.0,3.4,28.2,1041.5,848.46,620.85
2018,6,13,12,0,980.0,94.0,3.5,28.5,1047.0,815.87,598.88
2018,6,13,12,15,978.5,95.0,3.6,28.55,1044.5,779.12,573.35
2018,6,13,12,30,977.0,96.0,3.7,28.6,1042.0,739.51,544.7
2018,6,13,12,45,974.5,96.0,3.8,28.65,1031.5,695.82,512.49
2018,6,13,13,0,972.0,96.0,3.9,28.7,1021.0,649.69,477.67
2018,6,13,13,15,969.0,95.5,3.95,28.6,1004.0,600.65,439.9
2018,6,13,13,30,966.0,95.0,4.0,28.5,987.0,549.56,399.47
2018,6,13,13,45,961.5,94.0,4.05,28.35,962.5,495.61,355.76
2018,6,13,14,0,957.0,93.0,4.1,28.2,938.0,440.19,309.66
2018,6,13,14,15,950.0,92.5,4.1,27.95,907.0,383.02,261.29
2018,6,13,14,30,943.0,92.0,4.1,27.7,876.0,325.11,211.89
2018,6,13,14,45,934.5,90.5,4.15,27.45,839.0,265.73,162.37
2018,6,13,15,0,926.0,89.0,4.2,27.2,802.0,206.28,116.39
2018,6,13,15,15,915.0,87.5,4.2,27.2,760.0,146.76,79.04
2018,6,13,15,30,904.0,86.0,4.2,27.2,718.0,87.96,67.09
2018,6,13,15,45,889.5,84.0,4.25,26.35,671.5,82.59,63.13
2018,6,13,16,0,875.0,82.0,4.3,25.5,625.0,80.78,62.05
2018,6,13,16,15,856.0,79.5,4.3,24.9,575.0,78.41,60.43
2018,6,13,16,30,837.0,77.0,4.3,24.3,525.0,75.9,58.7
2018,6,13,16,45,812.5,74.0,4.3,23.65,473.5,65.91,50.62
2018,6,13,17,0,788.0,71.0,4.3,23.0,422.0,63.46,48.88
2018,6,13,17,15,754.0,67.5,4.2,22.2,369.5,60.44,46.63
2018,6,13,17,30,720.0,64.0,4.1,21.4,317.0,57.41,44.32
2018,6,13,17,45,672.0,59.5,4.05,20.55,265.5,53.4,41.08
2018,6,13,18,0,624.0,55.0,4.0,19.7,214.0,45.61,34.4
2018,6,13,18,15,552.0,48.5,3.85,18.8,166.5,40.17,29.6
2018,6,13,18,30,480.0,42.0,3.7,17.9,119.0,34.81,24.65
2018,6,13,18,45,366.0,33.5,3.55,17.0,80.5,27.68,17.85
2018,6,13,19,0,252.0,25.0,3.4,16.1,42.0,20.72,7.51
2018,6,13,19,15,133.5,13.5,3.4,15.5,22.0,10.62,0.0
2018,6,13,19,30,15.0,2.0,3.4,14.9,2.0,0.0,0.0
2018,6,13,19,45,7.5,1.0,3.35,14.25,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,14,4,45,22.0,5.5,2.4,9.3,6.0,0.0,0.0
2018,6,14,5,0,44.0,11.0,2.5,9.5,12.0,19.88,0.0
2018,6,14,5,15,120.0,22.5,2.55,9.95,35.0,74.85,46.51
2018,6,14,5,30,196.0,34.0,2.6,10.4,58.0,124.44,95.44
2018,6,14,5,45,215.5,47.0,2.65,10.9,84.5,157.74,126.9
2018,6,14,6,0,235.0,60.0,2.7,11.4,111.0,192.75,158.87
2018,6,14,6,15,257.5,73.0,2.75,12.05,142.5,230.8,192.32
2018,6,14,6,30,280.0,86.0,2.8,12.7,174.0,270.38,225.97
2018,6,14,6,45,311.0,100.0,2.8,13.35,214.0,317.57,264.84
2018,6,14,7,0,342.0,114.0,2.8,14.0,254.0,366.44,303.92
2018,6,14,7,15,357.0,132.5,2.75,14.8,295.5,410.29,337.34
2018,6,14,7,30,372.0,151.0,2.7,15.6,337.0,453.77,369.47
2018,6,14,7,45,366.5,172.0,2.6,16.35,371.0,483.5,389.72
2018,6,14,8,0,361.0,193.0,2.5,17.1,405.0,511.1,407.84
2018,6,14,8,15,449.0,188.5,2.5,17.85,474.0,587.7,464.47
2018,6,14,8,30,537.0,184.0,2.5,18.6,543.0,675.6,527.05
2018,6,14,8,45,635.0,167.0,2.5,19.35,619.0,752.52,580.4
2018,6,14,9,0,733.0,150.0,2.5,20.1,695.0,828.64,630.27
2018,6,14,9,15,807.0,133.0,2.55,20.8,762.0,877.35,660.31
2018,6,14,9,30,881.0,116.0,2.6,21.5,829.0,917.85,684.56
2018,6,14,9,45,925.5,100.5,2.65,22.15,876.0,942.76,698.36
2018,6,14,10,0,970.0,85.0,2.7,22.8,923.0,963.93,709.77
2018,6,14,10,15,975.0,85.5,2.75,23.35,950.0,961.75,706.17
2018,6,14,10,30,980.0,86.0,2.8,23.9,977.0,955.53,700.26
2018,6,14,10,45,983.0,87.0,2.85,24.45,997.0,943.97,691.0
2018,6,14,11,0,986.0,88.0,2.9,25.0,1017.0,928.41,679.27
2018,6,14,11,15,988.0,88.5,3.05,25.4,1030.0,907.63,665.29
2018,6,14,11,30,990.0,89.0,3.2,25.8,1043.0,883.07,648.79
2018,6,14,11,45,990.0,89.5,3.3,26.15,1048.0,853.3,628.57
2018,6,14,12,0,990.0,90.0,3.4,26.5,1053.0,820.17,606.03
2018,6,14,12,15,988.5,91.0,3.5,26.55,1050.5,783.22,580.36
2018,6,14,12,30,987.0,92.0,3.6,26.6,1048.0,743.36,551.38
2018,6,14,12,45,984.0,92.5,3.75,26.7,1037.5,699.44,518.88
2018,6,14,13,0,981.0,93.0,3.9,26.8,1027.0,653.08,483.7
2018,6,14,13,15,977.0,93.0,4.0,26.65,1009.5,603.53,445.48
2018,6,14,13,30,973.0,93.0,4.1,26.5,992.0,552.0,404.57
2018,6,14,13,45,967.5,93.0,4.2,26.35,967.5,498.02,360.52
2018,6,14,14,0,962.0,93.0,4.3,26.2,943.0,442.63,314.09
2018,6,14,14,15,955.5,92.0,4.35,25.85,912.0,385.07,265.09
2018,6,14,14,30,949.0,91.0,4.4,25.5,881.0,326.69,214.98
2018,6,14,14,45,939.5,90.0,4.5,25.15,843.5,267.11,164.91
2018,6,14,15,0,930.0,89.0,4.6,24.8,806.0,207.56,118.41
2018,6,14,15,15,919.5,87.5,4.6,24.8,764.0,147.88,80.4
2018,6,14,15,30,909.0,86.0,4.6,24.8,722.0,88.84,68.5
2018,6,14,15,45,894.5,84.0,4.6,23.85,675.5,82.74,63.91
2018,6,14,16,0,880.0,82.0,4.6,22.9,629.0,80.92,62.84
2018,6,14,16,15,861.5,80.0,4.5,22.3,579.5,78.87,61.48
2018,6,14,16,30,843.0,78.0,4.4,21.7,530.0,76.69,60.0
2018,6,14,16,45,820.0,74.5,4.35,21.15,478.0,66.41,51.58
2018,6,14,17,0,797.0,71.0,4.3,20.6,426.0,63.63,49.51
2018,6,14,17,15,763.0,66.5,4.15,19.9,372.5,59.84,46.56
2018,6,14,17,30,729.0,62.0,4.0,19.2,319.0,55.99,43.5
2018,6,14,17,45,673.5,57.5,3.9,18.5,265.0,51.83,40.06
2018,6,14,18,0,618.0,53.0,3.8,17.8,211.0,44.05,33.31
2018,6,14,18,15,535.5,47.5,3.55,17.05,163.0,39.24,29.02
2018,6,14,18,30,453.0,42.0,3.3,16.3,115.0,34.61,24.68
2018,6,14,18,45,335.0,33.0,3.1,15.5,77.0,27.1,17.52
2018,6,14,19,0,217.0,24.0,2.9,14.7,39.0,19.73,7.29
2018,6,14,19,15,118.0,13.5,2.85,14.25,20.5,10.62,0.0
2018,6,14,19,30,19.0,3.0,2.8,13.8,2.0,0.0,0.0
2018,6,14,19,45,9.5,1.5,2.7,13.3,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,4,45,43.5,6.5,2.2,9.05,8.0,0.0,0.0
2018,6,15,5,0,87.0,13.0,2.3,9.2,16.0,32.33,0.0
2018,6,15,5,15,127.5,20.0,2.35,9.65,32.0,73.46,45.29
2018,6,15,5,30,168.0,27.0,2.4,10.1,48.0,104.47,79.41
2018,6,15,5,45,245.5,36.5,2.45,10.5,82.0,156.84,126.17
2018,6,15,6,0,323.0,46.0,2.5,10.9,116.0,224.11,185.31
2018,6,15,6,15,258.5,54.0,2.5,11.55,119.5,208.42,173.95
2018,6,15,6,30,194.0,62.0,2.5,12.2,123.0,192.84,161.19
2018,6,15,6,45,113.0,79.0,2.55,12.8,116.0,156.46,129.63
2018,6,15,7,0,32.0,96.0,2.6,13.4,109.0,102.96,82.72
2018,6,15,7,15,109.5,113.0,2.55,14.15,166.5,185.56,152.98
2018,6,15,7,30,187.0,130.0,2.5,14.9,224.0,276.66,227.8
2018,6,15,7,45,268.5,131.0,2.5,15.6,281.0,364.17,297.61
2018,6,15,8,0,350.0,132.0,2.5,16.3,338.0,437.36,354.46
2018,6,15,8,15,310.0,151.5,2.5,17.0,345.0,433.85,348.56
2018,6,15,8,30,270.0,171.0,2.5,17.7,352.0,426.64,340.23
2018,6,15,8,45,324.0,175.5,2.5,18.4,406.5,481.66,381.38
2018,6,15,9,0,378.0,180.0,2.5,19.1,461.0,536.94,421.44
2018,6,15,9,15,397.0,187.0,2.65,19.7,495.5,563.26,439.41
2018,6,15,9,30,416.0,194.0,2.8,20.3,530.0,587.96,456.2
2018,6,15,9,45,437.0,206.0,2.9,20.85,572.0,617.61,476.23
2018,6,15,10,0,458.0,218.0,3.0,21.4,614.0,652.81,499.79
2018,6,15,10,15,469.5,240.0,3.1,21.8,656.5,670.75,511.07
2018,6,15,10,30,481.0,262.0,3.2,22.2,699.0,693.34,525.49
2018,6,15,10,45,518.0,277.0,3.35,22.55,757.0,728.3,549.29
2018,6,15,11,0,555.0,292.0,3.5,22.9,815.0,760.03,570.48
2018,6,15,11,15,762.0,194.0,3.55,23.1,922.5,822.38,617.07
2018,6,15,11,30,969.0,96.0,3.6,23.3,1030.0,872.17,650.72
2018,6,15,11,45,941.0,110.5,3.7,23.5,1021.5,832.5,623.08
2018,6,15,12,0,913.0,125.0,3.8,23.7,1013.0,790.38,593.74
2018,6,15,12,15,815.5,167.5,3.9,23.7,959.5,728.33,547.91
2018,6,15,12,30,718.0,210.0,4.0,23.7,906.0,664.23,500.24
2018,6,15,12,45,688.0,224.5,4.15,23.7,886.0,620.27,467.33
2018,6,15,13,0,658.0,239.0,4.3,23.7,866.0,576.26,433.67
2018,6,15,13,15,667.0,226.0,4.35,23.5,852.0,534.66,401.5
2018,6,15,13,30,676.0,213.0,4.4,23.3,838.0,491.06,366.91
2018,6,15,13,45,597.5,226.0,4.45,23.1,768.0,424.45,314.97
2018,6,15,14,0,519.0,239.0,4.5,22.9,698.0,364.48,267.8
2018,6,15,14,15,690.0,178.0,4.6,22.6,766.0,347.26,247.18
2018,6,15,14,30,861.0,117.0,4.7,22.3,834.0,319.73,215.71
2018,6,15,14,45,704.5,149.5,4.75,22.0,719.5,248.56,162.2
2018,6,15,15,0,548.0,182.0,4.8,21.7,605.0,191.75,123.69
2018,6,15,15,15,595.0,160.0,4.8,21.7,596.5,145.39,90.39
2018,6,15,15,30,642.0,138.0,4.8,21.7,588.0,93.77,73.49
2018,6,15,15,45,704.0,120.5,4.9,20.65,584.0,90.53,71.33
2018,6,15,16,0,766.0,103.0,5.0,19.6,580.0,82.4,64.95
2018,6,15,16,15,757.0,100.0,5.0,18.9,539.5,81.21,64.34
2018,6,15,16,30,748.0,97.0,5.0,18.2,499.0,79.9,63.63
2018,6,15,16,45,668.0,100.0,5.0,17.55,432.5,74.9,59.7
2018,6,15,17,0,588.0,103.0,5.0,16.9,366.0,76.48,61.47
2018,6,15,17,15,610.0,89.0,4.85,16.15,332.0,68.34,54.74
2018,6,15,17,30,632.0,75.0,4.7,15.4,298.0,59.58,47.35
2018,6,15,17,45,575.5,69.5,4.6,14.7,248.0,55.4,43.87
2018,6,15,18,0,519.0,64.0,4.5,14.0,198.0,51.27,40.3
2018,6,15,18,15,458.0,55.0,4.3,13.4,154.0,44.4,34.08
2018,6,15,18,30,397.0,46.0,4.1,12.8,110.0,37.45,27.58
2018,6,15,18,45,307.5,35.5,3.9,12.15,75.0,29.04,19.49
2018,6,15,19,0,218.0,25.0,3.7,11.5,40.0,20.58,8.32
2018,6,15,19,15,116.0,13.5,3.6,11.2,21.0,10.62,0.0
2018,6,15,19,30,14.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.45,10.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,2.5,2.5,7.8,2.5,0.0,0.0
2018,6,16,5,0,6.0,5.0,2.5,7.9,5.0,5.45,0.0
2018,6,16,5,15,3.0,10.0,2.5,8.2,10.0,8.76,0.71
2018,6,16,5,30,0.0,15.0,2.5,8.5,15.0,11.39,4.01
2018,6,16,5,45,0.0,22.5,2.55,8.8,22.5,17.12,9.19
2018,6,16,6,0,0.0,30.0,2.6,9.1,30.0,22.86,14.33
2018,6,16,6,15,0.0,35.0,2.55,9.55,35.0,26.7,17.72
2018,6,16,6,30,0.0,40.0,2.5,10.0,40.0,30.54,21.03
2018,6,16,6,45,1.0,60.0,2.5,10.45,60.5,46.58,34.85
2018,6,16,7,0,2.0,80.0,2.5,10.9,81.0,63.04,48.81
2018,6,16,7,15,8.5,117.0,2.5,11.6,121.5,99.02,79.18
2018,6,16,7,30,15.0,154.0,2.5,12.3,162.0,136.12,109.85
2018,6,16,7,45,60.0,158.5,2.5,12.95,193.5,184.52,150.5
2018,6,16,8,0,105.0,163.0,2.5,13.6,225.0,240.08,196.09
2018,6,16,8,15,186.5,163.0,2.5,14.3,283.5,324.2,264.28
2018,6,16,8,30,268.0,163.0,2.5,15.0,342.0,416.25,336.33
2018,6,16,8,45,342.0,176.5,2.55,15.7,420.5,498.04,398.23
2018,6,16,9,0,416.0,190.0,2.6,16.4,499.0,580.5,458.86
2018,6,16,9,15,380.5,237.0,2.65,17.0,531.0,599.0,468.5
2018,6,16,9,30,345.0,284.0,2.7,17.6,563.0,612.74,475.04
2018,6,16,9,45,530.5,242.0,2.75,18.25,691.0,743.69,571.08
2018,6,16,10,0,716.0,200.0,2.8,18.9,819.0,867.06,657.36
2018,6,16,10,15,844.0,145.0,2.9,19.35,896.0,899.68,677.35
2018,6,16,10,30,972.0,90.0,3.0,19.8,973.0,951.97,711.22
2018,6,16,10,45,975.0,90.5,3.05,20.25,993.0,940.08,701.29
2018,6,16,11,0,978.0,91.0,3.1,20.7,1013.0,924.23,689.38
2018,6,16,11,15,980.0,91.0,3.2,21.0,1025.5,903.22,674.82
2018,6,16,11,30,982.0,91.0,3.3,21.3,1038.0,878.48,657.76
2018,6,16,11,45,982.5,91.5,3.4,21.55,1043.0,849.39,637.83
2018,6,16,12,0,983.0,92.0,3.5,21.8,1048.0,816.95,615.52
2018,6,16,12,15,981.0,93.0,3.55,21.9,1045.5,779.94,588.89
2018,6,16,12,30,979.0,94.0,3.6,22.0,1043.0,740.11,559.05
2018,6,16,12,45,974.5,96.0,3.7,22.1,1032.5,696.77,526.18
2018,6,16,13,0,970.0,98.0,3.8,22.2,1022.0,651.09,490.74
2018,6,16,13,15,966.5,97.0,3.85,22.1,1004.5,601.63,451.79
2018,6,16,13,30,963.0,96.0,3.9,22.0,987.0,550.19,410.16
2018,6,16,13,45,958.0,95.5,3.95,21.95,962.5,496.65,365.59
2018,6,16,14,0,953.0,95.0,4.0,21.9,938.0,441.67,318.64
2018,6,16,14,15,946.0,94.0,4.05,21.65,907.0,384.48,269.2
2018,6,16,14,30,939.0,93.0,4.1,21.4,876.0,326.56,218.65
2018,6,16,14,45,930.5,92.0,4.15,21.15,839.5,267.8,168.36
2018,6,16,15,0,922.0,91.0,4.2,20.9,803.0,208.96,121.54
2018,6,16,15,15,911.0,89.5,4.2,20.9,761.0,149.72,83.0
2018,6,16,15,30,900.0,88.0,4.2,20.9,719.0,91.18,71.53
2018,6,16,15,45,885.5,85.5,4.35,20.1,672.5,83.39,65.43
2018,6,16,16,0,871.0,83.0,4.5,19.3,626.0,81.31,64.09
2018,6,16,16,15,851.0,81.5,4.55,18.7,576.5,79.57,62.97
2018,6,16,16,30,831.0,80.0,4.6,18.1,527.0,70.18,55.27
2018,6,16,16,45,805.5,77.0,4.6,17.5,475.0,67.84,53.6
2018,6,16,17,0,780.0,74.0,4.6,16.9,423.0,65.46,51.86
2018,6,16,17,15,745.0,71.0,4.6,16.25,371.0,62.89,49.93
2018,6,16,17,30,710.0,68.0,4.6,15.6,319.0,60.34,47.98
2018,6,16,17,45,660.5,63.5,4.6,14.9,268.0,52.1,40.9
2018,6,16,18,0,611.0,59.0,4.6,14.2,217.0,48.47,37.77
2018,6,16,18,15,535.5,52.5,4.5,13.55,169.0,43.12,32.92
2018,6,16,18,30,460.0,46.0,4.4,12.9,121.0,37.88,27.95
2018,6,16,18,45,342.0,37.0,4.3,12.3,82.5,30.45,20.72
2018,6,16,19,0,224.0,28.0,4.2,11.7,44.0,21.34,9.1
2018,6,16,19,15,118.0,15.0,4.15,11.45,23.0,11.8,0.0
2018,6,16,19,30,12.0,2.0,4.1,11.2,2.0,0.0,0.0
2018,6,16,19,45,6.0,1.0,4.05,10.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,17,4,45,0.0,3.0,1.4,8.1,3.0,0.0,0.0
2018,6,17,5,0,0.0,6.0,1.4,8.2,6.0,4.72,0.0
2018,6,17,5,15,0.0,16.5,1.4,8.5,16.5,12.57,3.53
2018,6,17,5,30,0.0,27.0,1.4,8.8,27.0,20.61,11.82
2018,6,17,5,45,0.0,43.0,1.4,9.1,43.0,33.67,23.48
2018,6,17,6,0,0.0,59.0,1.4,9.4,59.0,47.06,35.36
2018,6,17,6,15,39.0,87.5,1.4,9.9,99.5,99.51,81.01
2018,6,17,6,30,78.0,116.0,1.4,10.4,140.0,151.3,125.46
2018,6,17,6,45,95.0,135.5,1.45,10.95,170.5,194.9,161.82
2018,6,17,7,0,112.0,155.0,1.5,11.5,201.0,228.64,189.3
2018,6,17,7,15,105.0,180.0,1.5,12.1,227.5,252.52,207.54
2018,6,17,7,30,98.0,205.0,1.5,12.7,254.0,259.91,212.18
2018,6,17,7,45,182.0,225.0,1.5,13.35,327.5,361.38,293.28
2018,6,17,8,0,266.0,245.0,1.5,14.0,401.0,469.56,375.84
2018,6,17,8,15,304.0,260.0,1.55,14.6,452.5,521.26,412.92
2018,6,17,8,30,342.0,275.0,1.6,15.2,504.0,573.4,449.94
2018,6,17,8,45,367.0,284.5,1.7,15.8,544.5,608.69,474.15
2018,6,17,9,0,392.0,294.0,1.8,16.4,585.0,643.12,497.55
2018,6,17,9,15,560.0,239.0,1.9,16.85,678.5,760.28,582.67
2018,6,17,9,30,728.0,184.0,2.0,17.3,772.0,866.69,656.55
2018,6,17,9,45,828.5,142.5,2.1,17.8,837.5,908.39,682.29
2018,6,17,10,0,929.0,101.0,2.2,18.3,903.0,942.26,703.24
2018,6,17,10,15,934.5,101.5,2.3,18.65,929.5,940.58,700.96
2018,6,17,10,30,940.0,102.0,2.4,19.0,956.0,934.99,696.53
2018,6,17,10,45,944.5,102.0,2.55,19.4,976.0,924.15,689.0
2018,6,17,11,0,949.0,102.0,2.7,19.8,996.0,909.44,678.92
2018,6,17,11,15,951.5,102.0,2.8,20.05,1009.0,889.25,665.14
2018,6,17,11,30,954.0,102.0,2.9,20.3,1022.0,865.4,648.92
2018,6,17,11,45,955.0,102.5,3.0,20.55,1027.5,837.28,629.73
2018,6,17,12,0,956.0,103.0,3.1,20.8,1033.0,805.88,608.21
2018,6,17,12,15,955.0,103.0,3.2,20.95,1030.5,769.57,581.94
2018,6,17,12,30,954.0,103.0,3.3,21.1,1028.0,730.5,552.84
2018,6,17,12,45,951.0,103.5,3.4,21.25,1018.0,687.9,520.47
2018,6,17,13,0,948.0,104.0,3.5,21.4,1008.0,642.96,485.55
2018,6,17,13,15,945.5,103.0,3.55,21.35,991.0,595.05,447.67
2018,6,17,13,30,943.0,102.0,3.6,21.3,974.0,545.11,407.11
2018,6,17,13,45,939.0,100.5,3.65,21.3,950.5,492.31,363.11
2018,6,17,14,0,935.0,99.0,3.7,21.3,927.0,438.03,316.71
2018,6,17,14,15,928.5,98.0,3.7,21.2,896.5,381.99,268.01
2018,6,17,14,30,922.0,97.0,3.7,21.1,866.0,325.17,218.26
2018,6,17,14,45,914.5,95.0,3.75,21.0,830.0,266.95,168.35
2018,6,17,15,0,907.0,93.0,3.8,20.9,794.0,208.57,121.77
2018,6,17,15,15,896.0,91.5,3.8,20.9,752.5,150.22,83.68
2018,6,17,15,30,885.0,90.0,3.8,20.9,711.0,92.57,72.67
2018,6,17,15,45,871.0,87.5,3.8,20.4,665.5,84.18,66.0
2018,6,17,16,0,857.0,85.0,3.8,19.9,620.0,82.17,64.65
2018,6,17,16,15,838.5,82.5,3.8,19.55,571.0,79.89,63.02
2018,6,17,16,30,820.0,80.0,3.8,19.2,522.0,69.92,54.79
2018,6,17,16,45,796.0,77.0,3.8,18.8,471.0,67.64,53.13
2018,6,17,17,0,772.0,74.0,3.8,18.4,420.0,65.3,51.4
2018,6,17,17,15,738.5,70.5,3.7,17.85,368.5,62.4,49.18
2018,6,17,17,30,705.0,67.0,3.6,17.3,317.0,59.48,46.89
2018,6,17,17,45,658.5,61.5,3.55,16.8,266.0,50.62,39.27
2018,6,17,18,0,612.0,56.0,3.5,16.3,215.0,46.21,35.45
2018,6,17,18,15,541.0,50.0,3.4,15.6,168.0,41.21,30.96
2018,6,17,18,30,470.0,44.0,3.3,14.9,121.0,36.31,26.36
2018,6,17,18,45,359.5,35.0,3.15,14.2,82.5,28.84,19.2
2018,6,17,19,0,249.0,26.0,3.0,13.5,44.0,21.5,9.36
2018,6,17,19,15,132.5,14.0,2.95,13.05,23.0,11.02,0.0
2018,6,17,19,30,16.0,2.0,2.9,12.6,2.0,0.0,0.0
2018,6,17,19,45,8.0,1.0,2.85,12.1,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,4,45,13.5,5.5,0.9,9.5,6.0,0.0,0.0
2018,6,18,5,0,27.0,11.0,1.0,9.7,12.0,15.44,0.0
2018,6,18,5,15,134.5,26.5,1.0,10.15,41.5,83.78,51.81
2018,6,18,5,30,242.0,42.0,1.0,10.6,71.0,150.3,115.27
2018,6,18,5,45,388.5,47.5,1.0,11.1,120.0,234.04,187.22
2018,6,18,6,0,535.0,53.0,1.0,11.6,169.0,330.85,269.0
2018,6,18,6,15,596.0,58.5,1.0,12.35,219.0,396.54,323.82
2018,6,18,6,30,657.0,64.0,1.0,13.1,269.0,466.57,379.84
2018,6,18,6,45,697.0,68.0,1.0,13.8,320.5,523.63,423.62
2018,6,18,7,0,737.0,72.0,1.0,14.5,372.0,584.37,468.31
2018,6,18,7,15,765.5,75.5,1.15,15.45,423.5,637.35,506.37
2018,6,18,7,30,794.0,79.0,1.3,16.4,475.0,689.84,542.26
2018,6,18,7,45,815.5,81.5,1.4,17.3,525.0,734.95,571.06
2018,6,18,8,0,837.0,84.0,1.5,18.2,575.0,770.42,592.61
2018,6,18,8,15,852.5,86.5,1.6,18.9,622.0,806.49,614.81
2018,6,18,8,30,868.0,89.0,1.7,19.6,669.0,840.01,635.0
2018,6,18,8,45,825.0,115.5,1.85,20.3,695.5,855.91,643.62
2018,6,18,9,0,782.0,142.0,2.0,21.0,722.0,856.1,641.84
2018,6,18,9,15,705.5,192.5,2.1,21.5,736.5,852.19,637.49
2018,6,18,9,30,629.0,243.0,2.2,22.0,751.0,833.57,621.3
2018,6,18,9,45,615.5,265.0,2.35,22.45,779.0,839.94,624.19
2018,6,18,10,0,602.0,287.0,2.5,22.9,807.0,842.54,624.31
2018,6,18,10,15,750.0,206.5,2.55,23.25,874.5,896.02,662.42
2018,6,18,10,30,898.0,126.0,2.6,23.6,942.0,919.78,676.48
2018,6,18,10,45,879.0,142.0,2.7,23.95,955.0,902.26,663.93
2018,6,18,11,0,860.0,158.0,2.8,24.3,968.0,880.67,649.06
2018,6,18,11,15,898.5,134.0,2.9,24.5,990.5,872.14,643.34
2018,6,18,11,30,937.0,110.0,3.0,24.7,1013.0,858.58,634.18
2018,6,18,11,45,937.5,110.0,3.1,24.9,1018.0,830.0,614.94
2018,6,18,12,0,938.0,110.0,3.2,25.1,1023.0,798.27,593.56
2018,6,18,12,15,941.0,108.0,3.3,25.15,1022.0,763.81,568.99
2018,6,18,12,30,944.0,106.0,3.4,25.2,1021.0,726.43,541.7
2018,6,18,12,45,947.0,102.0,3.5,25.3,1012.5,684.71,510.58
2018,6,18,13,0,950.0,98.0,3.6,25.4,1004.0,640.27,476.64
2018,6,18,13,15,947.0,97.5,3.7,25.35,987.5,592.47,439.46
2018,6,18,13,30,944.0,97.0,3.8,25.3,971.0,542.67,399.64
2018,6,18,13,45,939.5,96.5,3.9,25.25,947.5,490.39,356.71
2018,6,18,14,0,935.0,96.0,4.0,25.2,924.0,436.65,311.42
2018,6,18,14,15,929.5,94.5,4.05,25.05,894.0,380.67,263.45
2018,6,18,14,30,924.0,93.0,4.1,24.9,864.0,323.82,214.31
2018,6,18,14,45,915.5,92.0,4.15,24.7,828.0,265.98,165.36
2018,6,18,15,0,907.0,91.0,4.2,24.5,792.0,208.07,119.72
2018,6,18,15,15,896.5,88.5,4.2,24.5,750.5,149.21,81.51
2018,6,18,15,30,886.0,86.0,4.2,24.5,709.0,91.02,70.35
2018,6,18,15,45,872.5,84.5,4.2,23.95,664.0,82.42,63.6
2018,6,18,16,0,859.0,83.0,4.2,23.4,619.0,81.0,62.75
2018,6,18,16,15,842.5,80.0,4.15,23.0,571.0,78.43,60.9
2018,6,18,16,30,826.0,77.0,4.1,22.6,523.0,75.7,58.92
2018,6,18,16,45,803.5,74.0,4.1,22.25,472.5,65.7,50.72
2018,6,18,17,0,781.0,71.0,4.1,21.9,422.0,63.31,48.95
2018,6,18,17,15,749.5,67.0,4.0,21.3,370.5,59.97,46.39
2018,6,18,17,30,718.0,63.0,3.9,20.7,319.0,56.59,43.73
2018,6,18,17,45,673.5,58.5,3.8,20.15,268.5,52.61,40.45
2018,6,18,18,0,629.0,54.0,3.7,19.6,218.0,48.64,37.08
2018,6,18,18,15,548.5,49.0,3.45,18.85,169.5,40.5,29.91
2018,6,18,18,30,468.0,44.0,3.2,18.1,121.0,36.29,25.97
2018,6,18,18,45,353.5,35.0,2.9,17.35,82.0,28.8,18.9
2018,6,18,19,0,239.0,26.0,2.6,16.6,43.0,21.45,9.36
2018,6,18,19,15,123.5,13.5,2.5,16.05,22.0,10.62,0.0
2018,6,18,19,30,8.0,1.0,2.4,15.5,1.0,0.0,0.0
2018,6,18,19,45,4.0,0.5,2.3,15.0,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,19,4,45,62.5,7.0,1.4,10.9,9.0,0.0,0.0
2018,6,19,5,0,125.0,14.0,1.5,11.1,18.0,42.31,0.0
2018,6,19,5,15,266.0,24.5,1.55,11.55,51.0,123.34,76.18
2018,6,19,5,30,407.0,35.0,1.6,12.0,84.0,204.82,156.05
2018,6,19,5,45,493.0,41.5,1.65,12.5,128.5,271.11,215.7
2018,6,19,6,0,579.0,48.0,1.7,13.0,173.0,345.45,280.4
2018,6,19,6,15,634.0,52.5,1.7,13.65,222.5,406.76,332.6
2018,6,19,6,30,689.0,57.0,1.7,14.3,272.0,474.17,387.33
2018,6,19,6,45,703.0,65.0,1.75,15.0,318.5,523.46,425.73
2018,6,19,7,0,717.0,73.0,1.8,15.7,365.0,571.82,461.89
2018,6,19,7,15,769.5,71.0,1.8,16.45,422.0,634.43,507.41
2018,6,19,7,30,822.0,69.0,1.8,17.2,479.0,691.47,545.93
2018,6,19,7,45,842.5,71.5,1.8,17.95,529.5,736.28,574.14
2018,6,19,8,0,863.0,74.0,1.8,18.7,580.0,779.36,600.57
2018,6,19,8,15,878.5,76.0,1.8,19.55,627.5,815.72,621.55
2018,6,19,8,30,894.0,78.0,1.8,20.4,675.0,849.46,640.44
2018,6,19,8,45,906.0,79.5,1.8,21.25,718.5,876.78,654.72
2018,6,19,9,0,918.0,81.0,1.8,22.1,762.0,900.89,666.77
2018,6,19,9,15,926.0,83.0,1.85,22.8,800.5,918.57,675.5
2018,6,19,9,30,934.0,85.0,1.9,23.5,839.0,932.58,681.91
2018,6,19,9,45,940.0,86.5,1.9,24.2,872.0,940.47,683.9
2018,6,19,10,0,946.0,88.0,1.9,24.9,905.0,944.47,683.53
2018,6,19,10,15,952.0,89.0,2.0,25.35,932.5,944.02,682.25
2018,6,19,10,30,958.0,90.0,2.1,25.8,960.0,939.58,678.52
2018,6,19,10,45,962.5,90.0,2.15,26.2,980.5,928.89,670.49
2018,6,19,11,0,967.0,90.0,2.2,26.6,1001.0,914.26,660.09
2018,6,19,11,15,969.5,90.0,2.3,26.9,1014.0,894.09,646.88
2018,6,19,11,30,972.0,90.0,2.4,27.2,1027.0,870.2,631.26
2018,6,19,11,45,973.5,90.0,2.45,27.45,1033.0,841.94,612.47
2018,6,19,12,0,975.0,90.0,2.5,27.7,1039.0,810.31,591.41
2018,6,19,12,15,974.0,90.5,2.6,27.8,1037.0,774.1,566.83
2018,6,19,12,30,973.0,91.0,2.7,27.9,1035.0,735.01,538.98
2018,6,19,12,45,969.5,92.5,2.8,28.0,1025.0,692.37,507.89
2018,6,19,13,0,966.0,94.0,2.9,28.1,1015.0,647.33,474.23
2018,6,19,13,15,963.5,92.5,3.0,28.05,998.0,598.41,437.1
2018,6,19,13,30,961.0,91.0,3.1,28.0,981.0,547.43,397.23
2018,6,19,13,45,956.5,91.0,3.2,27.95,957.5,494.74,354.76
2018,6,19,14,0,952.0,91.0,3.3,27.9,934.0,440.54,309.83
2018,6,19,14,15,946.0,89.5,3.4,27.65,903.5,383.54,261.96
2018,6,19,14,30,940.0,88.0,3.5,27.4,873.0,325.7,212.8
2018,6,19,14,45,932.5,86.5,3.55,27.2,837.0,266.92,163.59
2018,6,19,15,0,925.0,85.0,3.6,27.0,801.0,207.94,117.53
2018,6,19,15,15,914.5,83.5,3.6,27.0,759.5,148.71,79.42
2018,6,19,15,30,904.0,82.0,3.6,27.0,718.0,90.11,68.86
2018,6,19,15,45,890.0,80.5,3.7,26.3,672.5,80.5,61.38
2018,6,19,16,0,876.0,79.0,3.8,25.6,627.0,78.98,60.5
2018,6,19,16,15,858.5,77.0,3.8,25.1,578.0,76.93,59.12
2018,6,19,16,30,841.0,75.0,3.8,24.6,529.0,74.75,57.63
2018,6,19,16,45,817.0,72.0,3.85,24.1,477.5,64.6,49.39
2018,6,19,17,0,793.0,69.0,3.9,23.6,426.0,62.1,47.57
2018,6,19,17,15,760.5,65.5,3.85,22.85,374.0,59.05,45.29
2018,6,19,17,30,728.0,62.0,3.8,22.1,322.0,55.97,42.93
2018,6,19,17,45,682.0,58.0,3.8,21.4,271.0,52.32,39.99
2018,6,19,18,0,636.0,54.0,3.8,20.7,220.0,48.72,36.97
2018,6,19,18,15,566.5,48.5,3.65,19.75,172.5,40.27,29.59
2018,6,19,18,30,497.0,43.0,3.5,18.8,125.0,35.68,25.37
2018,6,19,18,45,386.0,34.5,3.35,17.9,85.5,28.54,18.65
2018,6,19,19,0,275.0,26.0,3.2,17.0,46.0,21.55,9.58
2018,6,19,19,15,146.5,14.0,3.1,16.35,24.0,11.02,0.0
2018,6,19,19,30,18.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,15.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,7.0,1.45,9.25,9.0,0.0,0.0
2018,6,20,5,0,143.0,14.0,1.6,9.5,18.0,46.7,0.0
2018,6,20,5,15,293.0,24.0,1.7,10.05,52.5,130.78,80.7
2018,6,20,5,30,443.0,34.0,1.8,10.6,87.0,216.52,165.65
2018,6,20,5,45,510.5,40.5,1.85,11.15,129.5,276.86,221.35
2018,6,20,6,0,578.0,47.0,1.9,11.7,172.0,343.34,280.31
2018,6,20,6,15,594.5,58.0,1.95,12.55,215.5,394.21,324.37
2018,6,20,6,30,611.0,69.0,2.0,13.4,259.0,445.17,366.33
2018,6,20,6,45,678.0,70.0,2.05,14.25,316.0,515.42,421.8
2018,6,20,7,0,745.0,71.0,2.1,15.1,373.0,587.45,476.47
2018,6,20,7,15,799.0,68.5,2.15,16.0,432.0,651.52,523.09
2018,6,20,7,30,853.0,66.0,2.2,16.9,491.0,710.15,562.71
2018,6,20,7,45,873.0,68.0,2.25,17.8,542.0,755.09,591.11
2018,6,20,8,0,893.0,70.0,2.3,18.7,593.0,798.19,617.68
2018,6,20,8,15,908.5,72.0,2.35,19.55,641.5,835.42,639.77
2018,6,20,8,30,924.0,74.0,2.4,20.4,690.0,869.95,659.7
2018,6,20,8,45,935.5,75.5,2.4,21.25,734.5,897.51,674.24
2018,6,20,9,0,947.0,77.0,2.4,22.1,779.0,921.74,686.45
2018,6,20,9,15,951.5,81.0,2.45,22.85,817.5,938.9,694.64
2018,6,20,9,30,956.0,85.0,2.5,23.6,856.0,952.14,700.34
2018,6,20,9,45,958.0,89.0,2.55,24.35,888.5,959.12,702.03
2018,6,20,10,0,960.0,93.0,2.6,25.1,921.0,962.01,701.22
2018,6,20,10,15,966.0,93.5,2.7,25.5,949.0,960.96,699.39
2018,6,20,10,30,972.0,94.0,2.8,25.9,977.0,955.87,695.07
2018,6,20,10,45,977.0,94.0,2.9,26.3,998.0,945.4,687.35
2018,6,20,11,0,982.0,94.0,3.0,26.7,1019.0,930.93,677.13
2018,6,20,11,15,985.0,94.5,3.1,26.95,1033.0,911.26,663.97
2018,6,20,11,30,988.0,95.0,3.2,27.2,1047.0,887.77,648.31
2018,6,20,11,45,990.0,94.5,3.35,27.4,1053.0,858.98,629.51
2018,6,20,12,0,992.0,94.0,3.5,27.6,1059.0,826.74,608.28
2018,6,20,12,15,991.0,94.5,3.6,27.65,1057.0,789.9,582.81
2018,6,20,12,30,990.0,95.0,3.7,27.7,1055.0,750.13,554.05
2018,6,20,12,45,987.5,95.0,3.8,27.75,1045.0,706.26,521.7
2018,6,20,13,0,985.0,95.0,3.9,27.8,1035.0,659.91,486.7
2018,6,20,13,15,982.5,94.0,4.0,27.65,1018.0,610.5,448.85
2018,6,20,13,30,980.0,93.0,4.1,27.5,1001.0,558.96,408.2
2018,6,20,13,45,976.0,92.5,4.15,27.4,977.0,505.16,364.4
2018,6,20,14,0,972.0,92.0,4.2,27.3,953.0,449.78,318.11
2018,6,20,14,15,966.0,91.0,4.25,27.05,922.5,392.02,269.15
2018,6,20,14,30,960.0,90.0,4.3,26.8,892.0,333.37,218.93
2018,6,20,14,45,952.5,88.0,4.35,26.55,855.0,273.08,168.24
2018,6,20,15,0,945.0,86.0,4.4,26.3,818.0,212.59,120.73
2018,6,20,15,15,934.5,84.5,4.4,26.3,776.0,152.14,81.5
2018,6,20,15,30,924.0,83.0,4.4,26.3,734.0,92.31,60.22
2018,6,20,15,45,911.0,81.0,4.4,25.55,687.5,81.4,62.33
2018,6,20,16,0,898.0,79.0,4.4,24.8,641.0,79.57,61.2
2018,6,20,16,15,881.5,76.5,4.35,24.3,591.5,77.19,59.54
2018,6,20,16,30,865.0,74.0,4.3,23.8,542.0,74.66,57.75
2018,6,20,16,45,842.0,71.5,4.25,23.25,490.0,71.86,55.73
2018,6,20,17,0,819.0,69.0,4.2,22.7,438.0,62.6,48.17
2018,6,20,17,15,788.0,65.0,4.15,21.95,385.0,59.15,45.55
2018,6,20,17,30,757.0,61.0,4.1,21.2,332.0,55.65,42.81
2018,6,20,17,45,713.0,57.0,4.0,20.5,280.0,51.94,39.81
2018,6,20,18,0,669.0,53.0,3.9,19.8,228.0,48.26,36.72
2018,6,20,18,15,602.0,47.5,3.7,18.85,179.5,43.17,32.25
2018,6,20,18,30,535.0,42.0,3.5,17.9,131.0,35.15,25.01
2018,6,20,18,45,424.5,34.0,3.3,16.95,90.0,28.31,18.55
2018,6,20,19,0,314.0,26.0,3.1,16.0,49.0,21.66,9.87
2018,6,20,19,15,168.5,15.0,3.05,15.4,26.0,11.8,0.0
2018,6,20,19,30,23.0,4.0,3.0,14.8,3.0,0.0,0.0
2018,6,20,19,45,11.5,2.0,2.9,14.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,21,4,45,78.0,7.0,1.7,8.6,9.5,0.0,0.0
2018,6,21,5,0,156.0,14.0,1.8,8.8,19.0,49.82,0.0
2018,6,21,5,15,313.0,23.5,1.85,9.3,54.0,136.02,83.45
2018,6,21,5,30,470.0,33.0,1.9,9.8,89.0,224.9,172.34
2018,6,21,5,45,555.0,39.0,1.9,10.35,135.5,290.51,232.6
2018,6,21,6,0,640.0,45.0,1.9,10.9,182.0,367.4,300.17
2018,6,21,6,15,693.0,49.0,2.0,11.7,233.5,432.54,356.08
2018,6,21,6,30,746.0,53.0,2.1,12.5,285.0,500.88,412.2
2018,6,21,6,45,782.5,56.0,2.15,13.35,338.0,560.73,459.11
2018,6,21,7,0,819.0,59.0,2.2,14.2,391.0,615.89,500.68
2018,6,21,7,15,844.5,61.5,2.2,15.05,444.0,668.23,537.84
2018,6,21,7,30,870.0,64.0,2.2,15.9,497.0,719.77,571.75
2018,6,21,7,45,889.0,66.5,2.25,16.75,548.5,765.16,600.64
2018,6,21,8,0,908.0,69.0,2.3,17.6,600.0,808.58,627.53
2018,6,21,8,15,922.0,71.0,2.35,18.45,648.5,845.03,649.07
2018,6,21,8,30,936.0,73.0,2.4,19.3,697.0,878.66,668.4
2018,6,21,8,45,947.0,74.0,2.45,20.15,741.0,905.52,682.9
2018,6,21,9,0,958.0,75.0,2.5,21.0,785.0,929.01,695.08
2018,6,21,9,15,967.0,76.5,2.6,21.65,825.0,947.71,705.03
2018,6,21,9,30,976.0,78.0,2.7,22.3,865.0,962.61,712.52
2018,6,21,9,45,983.5,78.0,2.8,23.0,899.0,970.68,715.46
2018,6,21,10,0,991.0,78.0,2.9,23.7,933.0,974.76,715.91
2018,6,21,10,15,996.0,78.5,2.95,24.3,960.5,973.04,712.57
2018,6,21,10,30,1001.0,79.0,3.0,24.9,988.0,967.2,706.72
2018,6,21,10,45,1004.0,80.0,3.05,25.5,1008.5,955.96,697.49
2018,6,21,11,0,1007.0,81.0,3.1,26.1,1029.0,940.64,685.75
2018,6,21,11,15,1009.0,81.5,3.15,26.6,1042.5,920.01,670.91
2018,6,21,11,30,1011.0,82.0,3.2,27.1,1056.0,895.51,653.62
2018,6,21,11,45,1011.5,82.0,3.2,27.55,1061.5,865.67,632.68
2018,6,21,12,0,1012.0,82.0,3.2,28.0,1067.0,832.37,609.49
2018,6,21,12,15,1007.5,85.5,3.25,28.15,1064.5,795.06,583.75
2018,6,21,12,30,1003.0,89.0,3.3,28.3,1062.0,754.86,554.46
2018,6,21,12,45,996.0,92.5,3.4,28.5,1051.0,710.4,521.64
2018,6,21,13,0,989.0,96.0,3.5,28.7,1040.0,663.68,486.39
2018,6,21,13,15,986.5,95.5,3.55,28.65,1023.0,614.46,448.73
2018,6,21,13,30,984.0,95.0,3.6,28.6,1006.0,563.1,408.34
2018,6,21,13,45,980.0,94.0,3.65,28.55,982.0,508.75,364.51
2018,6,21,14,0,976.0,93.0,3.7,28.5,958.0,452.81,318.19
2018,6,21,14,15,970.5,91.0,3.75,28.3,927.0,394.34,269.06
2018,6,21,14,30,965.0,89.0,3.8,28.1,896.0,334.92,218.58
2018,6,21,14,45,957.5,87.5,3.85,27.9,859.0,274.69,168.23
2018,6,21,15,0,950.0,86.0,3.9,27.7,822.0,214.24,120.97
2018,6,21,15,15,940.0,84.5,3.9,27.7,780.0,153.54,81.67
2018,6,21,15,30,930.0,83.0,3.9,27.7,738.0,93.4,60.08
2018,6,21,15,45,917.5,80.5,3.95,27.05,691.5,81.29,61.83
2018,6,21,16,0,905.0,78.0,4.0,26.4,645.0,79.14,60.42
2018,6,21,16,15,889.5,75.5,3.95,25.95,595.5,76.75,58.76
2018,6,21,16,30,874.0,73.0,3.9,25.5,546.0,74.23,56.97
2018,6,21,16,45,853.0,69.5,3.9,25.05,494.0,70.77,54.39
2018,6,21,17,0,832.0,66.0,3.9,24.6,442.0,67.17,51.66
2018,6,21,17,15,802.0,62.5,3.75,23.9,389.0,57.55,43.8
2018,6,21,17,30,772.0,59.0,3.6,23.2,336.0,54.35,41.34
2018,6,21,17,45,728.5,55.5,3.4,22.5,284.0,50.96,38.63
2018,6,21,18,0,685.0,52.0,3.2,21.8,232.0,47.62,35.85
2018,6,21,18,15,618.0,46.5,2.9,20.65,182.5,42.47,31.4
2018,6,21,18,30,551.0,41.0,2.6,19.5,133.0,34.46,24.25
2018,6,21,18,45,438.5,33.5,2.3,18.35,91.5,27.97,18.16
2018,6,21,19,0,326.0,26.0,2.0,17.2,50.0,21.69,9.96
2018,6,21,19,15,175.0,15.0,2.0,16.6,26.5,11.8,0.0
2018,6,21,19,30,24.0,4.0,2.0,16.0,3.0,0.0,0.0
2018,6,21,19,45,12.0,2.0,1.95,15.4,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,22,4,45,63.5,7.0,0.8,10.5,9.0,0.0,0.0
2018,6,22,5,0,127.0,14.0,0.8,10.9,18.0,42.51,0.0
2018,6,22,5,15,278.0,25.0,0.85,11.75,52.5,126.11,75.65
2018,6,22,5,30,429.0,36.0,0.9,12.6,87.0,212.58,160.57
2018,6,22,5,45,520.0,42.0,0.9,13.4,133.0,281.64,221.65
2018,6,22,6,0,611.0,48.0,0.9,14.2,179.0,356.37,285.37
2018,6,22,6,15,667.5,53.5,0.9,15.1,231.0,423.73,340.86
2018,6,22,6,30,724.0,59.0,0.9,16.0,283.0,494.72,396.47
2018,6,22,6,45,762.0,62.5,0.9,16.9,336.5,555.31,441.66
2018,6,22,7,0,800.0,66.0,0.9,17.8,390.0,616.84,485.47
2018,6,22,7,15,827.0,69.0,1.05,19.0,443.0,670.68,522.83
2018,6,22,7,30,854.0,72.0,1.2,20.2,496.0,717.07,552.56
2018,6,22,7,45,874.0,75.0,1.3,21.35,548.0,763.21,580.75
2018,6,22,8,0,894.0,78.0,1.4,22.5,600.0,807.47,607.01
2018,6,22,8,15,909.0,80.0,1.55,23.6,648.5,844.3,628.45
2018,6,22,8,30,924.0,82.0,1.7,24.7,697.0,878.4,647.83
2018,6,22,8,45,935.5,84.0,1.8,25.8,742.0,906.48,662.49
2018,6,22,9,0,947.0,86.0,1.9,26.9,787.0,931.21,674.89
2018,6,22,9,15,954.5,88.5,1.95,27.6,826.5,949.36,683.53
2018,6,22,9,30,962.0,91.0,2.0,28.3,866.0,963.69,689.84
2018,6,22,9,45,967.0,93.0,2.1,29.0,899.5,971.33,692.55
2018,6,22,10,0,972.0,95.0,2.2,29.7,933.0,974.94,692.86
2018,6,22,10,15,977.0,96.5,2.2,30.15,961.0,973.98,690.09
2018,6,22,10,30,982.0,98.0,2.2,30.6,989.0,968.91,684.91
2018,6,22,10,45,985.0,98.5,2.25,31.0,1009.0,957.05,676.28
2018,6,22,11,0,988.0,99.0,2.3,31.4,1029.0,941.2,665.29
2018,6,22,11,15,989.5,99.5,2.4,31.7,1042.0,920.15,651.81
2018,6,22,11,30,991.0,100.0,2.5,32.0,1055.0,895.32,635.92
2018,6,22,11,45,992.5,100.0,2.55,32.25,1061.0,866.45,617.15
2018,6,22,12,0,994.0,100.0,2.6,32.5,1067.0,834.15,596.12
2018,6,22,12,15,993.0,100.5,2.7,32.6,1065.0,797.19,571.5
2018,6,22,12,30,992.0,101.0,2.8,32.7,1063.0,757.31,543.76
2018,6,22,12,45,989.5,101.0,2.9,32.75,1053.0,713.34,512.61
2018,6,22,13,0,987.0,101.0,3.0,32.8,1043.0,666.88,478.84
2018,6,22,13,15,983.5,100.5,3.05,32.75,1025.5,617.17,441.79
2018,6,22,13,30,980.0,100.0,3.1,32.7,1008.0,565.42,402.12
2018,6,22,13,45,975.0,99.0,3.2,32.65,983.0,510.79,359.23
2018,6,22,14,0,970.0,98.0,3.3,32.6,958.0,454.69,313.91
2018,6,22,14,15,962.5,97.0,3.35,32.35,926.5,396.5,266.12
2018,6,22,14,30,955.0,96.0,3.4,32.1,895.0,337.57,217.13
2018,6,22,14,45,946.5,94.5,3.45,31.9,857.5,277.61,167.98
2018,6,22,15,0,938.0,93.0,3.5,31.7,820.0,217.55,121.85
2018,6,22,15,15,927.5,91.0,3.5,31.7,778.0,157.1,83.21
2018,6,22,15,30,917.0,89.0,3.5,31.7,736.0,97.28,61.59
2018,6,22,15,45,903.0,87.0,3.6,31.0,689.0,84.79,63.63
2018,6,22,16,0,889.0,85.0,3.7,30.3,642.0,83.04,62.6
2018,6,22,16,15,870.5,82.5,3.7,29.8,592.0,80.72,61.04
2018,6,22,16,30,852.0,80.0,3.7,29.3,542.0,78.25,59.37
2018,6,22,16,45,827.0,77.0,3.7,28.8,489.5,68.27,51.45
2018,6,22,17,0,802.0,74.0,3.7,28.3,437.0,65.86,49.75
2018,6,22,17,15,769.0,70.5,3.55,27.5,384.0,62.9,47.63
2018,6,22,17,30,736.0,67.0,3.4,26.7,331.0,59.93,45.44
2018,6,22,17,45,688.5,62.0,3.25,25.9,278.5,55.58,41.99
2018,6,22,18,0,641.0,57.0,3.1,25.1,226.0,47.27,35.03
2018,6,22,18,15,569.5,51.5,2.7,23.85,177.5,42.61,31.08
2018,6,22,18,30,498.0,46.0,2.3,22.6,129.0,38.09,27.02
2018,6,22,18,45,384.5,37.0,1.9,21.3,88.5,30.59,20.12
2018,6,22,19,0,271.0,28.0,1.5,20.0,48.0,23.24,11.02
2018,6,22,19,15,144.0,15.0,1.4,19.4,25.0,11.8,0.0
2018,6,22,19,30,17.0,2.0,1.3,18.8,2.0,0.0,0.0
2018,6,22,19,45,8.5,1.0,1.25,18.2,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
