Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.3,18.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.75,15.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,13,4,45,8.5,2.0,1.5,14.6,2.0,0.0,0.0
2018,7,13,5,0,17.0,4.0,1.4,14.7,4.0,7.27,0.0
2018,7,13,5,15,98.0,17.0,1.35,15.1,25.0,55.76,0.0
2018,7,13,5,30,179.0,30.0,1.3,15.5,46.0,114.8,80.57
2018,7,13,5,45,126.0,39.0,1.2,15.95,54.0,101.12,76.97
2018,7,13,6,0,73.0,48.0,1.1,16.4,62.0,82.97,64.16
2018,7,13,6,15,42.0,57.0,1.05,16.95,65.5,70.44,54.33
2018,7,13,6,30,11.0,66.0,1.0,17.5,69.0,57.71,43.43
2018,7,13,6,45,184.5,83.0,0.9,18.05,152.5,205.92,168.43
2018,7,13,7,0,358.0,100.0,0.8,18.6,236.0,361.84,292.56
2018,7,13,7,15,533.0,93.0,0.75,19.3,328.0,499.71,396.34
2018,7,13,7,30,708.0,86.0,0.7,20.0,420.0,637.17,494.13
2018,7,13,7,45,733.5,89.0,0.65,20.75,469.0,684.38,521.72
2018,7,13,8,0,759.0,92.0,0.6,21.5,518.0,730.45,548.64
2018,7,13,8,15,778.0,94.5,0.6,22.25,564.5,769.09,570.59
2018,7,13,8,30,797.0,97.0,0.6,23.0,611.0,805.59,590.75
2018,7,13,8,45,812.5,99.0,0.55,23.8,654.5,826.09,599.25
2018,7,13,9,0,828.0,101.0,0.5,24.6,698.0,853.38,612.14
2018,7,13,9,15,836.5,104.0,0.55,25.3,736.0,872.41,621.65
2018,7,13,9,30,845.0,107.0,0.6,26.0,774.0,888.07,629.18
2018,7,13,9,45,850.5,110.5,0.7,26.75,806.5,897.96,634.02
2018,7,13,10,0,856.0,114.0,0.8,27.5,839.0,904.19,636.71
2018,7,13,10,15,863.0,115.5,0.95,28.05,867.0,906.14,638.16
2018,7,13,10,30,870.0,117.0,1.1,28.6,895.0,904.36,637.28
2018,7,13,10,45,876.0,116.5,1.2,29.1,916.0,896.11,631.74
2018,7,13,11,0,882.0,116.0,1.3,29.6,937.0,884.17,623.96
2018,7,13,11,15,886.0,116.5,1.45,30.0,951.5,867.72,614.21
2018,7,13,11,30,890.0,117.0,1.6,30.4,966.0,847.7,602.07
2018,7,13,11,45,892.5,116.5,1.75,30.75,973.0,822.2,586.37
2018,7,13,12,0,895.0,116.0,1.9,31.1,980.0,793.48,568.4
2018,7,13,12,15,897.5,114.5,2.05,31.2,980.0,760.94,547.58
2018,7,13,12,30,900.0,113.0,2.2,31.3,980.0,725.53,523.52
2018,7,13,12,45,902.0,110.0,2.35,31.4,972.5,685.9,495.88
2018,7,13,13,0,904.0,107.0,2.5,31.5,965.0,643.67,465.55
2018,7,13,13,15,901.0,106.0,2.55,31.45,949.5,597.56,431.37
2018,7,13,13,30,898.0,105.0,2.6,31.4,934.0,549.51,394.76
2018,7,13,13,45,894.5,103.5,2.7,31.35,912.0,499.11,355.39
2018,7,13,14,0,891.0,102.0,2.8,31.3,890.0,447.2,313.61
2018,7,13,14,15,885.0,101.0,2.85,31.15,861.5,393.4,269.33
2018,7,13,14,30,879.0,100.0,2.9,31.0,833.0,338.77,223.6
2018,7,13,14,45,871.0,97.5,3.0,30.8,798.0,282.07,176.55
2018,7,13,15,0,863.0,95.0,3.1,30.6,763.0,225.25,131.32
2018,7,13,15,15,851.5,94.0,3.1,30.6,723.5,169.03,92.1
2018,7,13,15,30,840.0,93.0,3.1,30.6,684.0,113.52,65.58
2018,7,13,15,45,826.5,90.0,3.15,30.0,640.0,84.4,63.56
2018,7,13,16,0,813.0,87.0,3.2,29.4,596.0,82.22,62.17
2018,7,13,16,15,795.5,84.0,3.25,28.95,549.0,71.56,53.74
2018,7,13,16,30,778.0,81.0,3.3,28.5,502.0,69.61,52.43
2018,7,13,16,45,753.5,78.0,3.35,28.05,452.5,67.43,50.92
2018,7,13,17,0,729.0,75.0,3.4,27.6,403.0,65.19,49.35
2018,7,13,17,15,696.5,70.5,3.4,26.9,352.5,61.67,46.72
2018,7,13,17,30,664.0,66.0,3.4,26.2,302.0,58.08,43.98
2018,7,13,17,45,617.5,61.0,3.4,25.45,253.0,49.71,37.07
2018,7,13,18,0,571.0,56.0,3.4,24.7,204.0,45.76,33.8
2018,7,13,18,15,501.5,49.5,3.3,23.85,158.5,40.48,29.22
2018,7,13,18,30,432.0,43.0,3.2,23.0,113.0,35.26,24.5
2018,7,13,18,45,326.5,33.5,3.1,22.1,76.0,27.47,17.28
2018,7,13,19,0,221.0,24.0,3.0,21.2,39.0,19.75,6.91
2018,7,13,19,15,117.0,13.0,2.95,20.6,20.5,10.23,0.0
2018,7,13,19,30,13.0,2.0,2.9,20.0,2.0,0.0,0.0
2018,7,13,19,45,6.5,1.0,2.85,19.4,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.65,17.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,2.5,1.95,13.55,2.5,0.0,0.0
2018,7,14,5,0,40.0,5.0,2.0,13.6,5.0,13.65,0.0
2018,7,14,5,15,165.0,16.5,2.0,14.05,29.5,61.95,0.0
2018,7,14,5,30,290.0,28.0,2.0,14.5,54.0,154.19,108.52
2018,7,14,5,45,387.0,36.5,2.0,15.0,94.0,220.18,171.38
2018,7,14,6,0,484.0,45.0,2.0,15.5,134.0,296.29,237.85
2018,7,14,6,15,524.0,53.5,2.0,16.2,177.0,352.27,286.46
2018,7,14,6,30,564.0,62.0,2.0,16.9,220.0,411.03,335.16
2018,7,14,6,45,622.5,65.0,2.0,17.6,272.5,476.88,387.44
2018,7,14,7,0,681.0,68.0,2.0,18.3,325.0,543.92,438.53
2018,7,14,7,15,719.5,70.0,2.0,19.05,377.0,601.03,480.02
2018,7,14,7,30,758.0,72.0,2.0,19.8,429.0,658.61,519.48
2018,7,14,7,45,781.0,75.0,2.0,20.6,478.5,705.52,549.43
2018,7,14,8,0,804.0,78.0,2.0,21.4,528.0,743.13,572.12
2018,7,14,8,15,822.0,80.0,2.0,22.2,575.5,781.23,594.75
2018,7,14,8,30,840.0,82.0,2.0,23.0,623.0,817.1,615.4
2018,7,14,8,45,854.0,83.5,2.05,23.85,666.5,846.41,631.62
2018,7,14,9,0,868.0,85.0,2.1,24.7,710.0,872.79,645.76
2018,7,14,9,15,878.5,86.5,2.15,25.35,749.5,892.87,656.18
2018,7,14,9,30,889.0,88.0,2.2,26.0,789.0,909.52,664.39
2018,7,14,9,45,897.0,89.5,2.25,26.7,823.0,920.29,668.72
2018,7,14,10,0,905.0,91.0,2.3,27.4,857.0,927.33,670.75
2018,7,14,10,15,911.0,92.0,2.35,27.95,884.5,928.22,669.34
2018,7,14,10,30,917.0,93.0,2.4,28.5,912.0,925.23,665.62
2018,7,14,10,45,921.5,93.5,2.45,29.05,933.5,916.54,658.36
2018,7,14,11,0,926.0,94.0,2.5,29.6,955.0,904.0,648.79
2018,7,14,11,15,929.5,94.0,2.6,29.85,969.0,886.33,637.18
2018,7,14,11,30,933.0,94.0,2.7,30.1,983.0,864.98,623.2
2018,7,14,11,45,934.5,94.0,2.8,30.35,990.0,838.44,605.81
2018,7,14,12,0,936.0,94.0,2.9,30.6,997.0,808.55,586.16
2018,7,14,12,15,936.0,94.5,3.0,30.65,996.5,774.79,564.25
2018,7,14,12,30,936.0,95.0,3.1,30.7,996.0,738.08,538.37
2018,7,14,12,45,934.5,95.0,3.2,30.8,988.0,697.21,508.88
2018,7,14,13,0,933.0,95.0,3.3,30.9,980.0,653.83,476.87
2018,7,14,13,15,930.5,94.0,3.35,30.8,964.5,606.78,441.59
2018,7,14,13,30,928.0,93.0,3.4,30.7,949.0,557.66,403.73
2018,7,14,13,45,924.0,92.0,3.5,30.65,926.5,505.94,362.81
2018,7,14,14,0,920.0,91.0,3.6,30.6,904.0,452.68,319.45
2018,7,14,14,15,914.0,90.0,3.7,30.35,875.0,397.38,273.62
2018,7,14,14,30,908.0,89.0,3.8,30.1,846.0,341.19,226.22
2018,7,14,14,45,900.0,87.5,3.85,29.8,811.0,283.52,177.85
2018,7,14,15,0,892.0,86.0,3.9,29.5,776.0,225.69,131.32
2018,7,14,15,15,881.0,84.5,3.9,29.5,735.5,167.56,90.27
2018,7,14,15,30,870.0,83.0,3.9,29.5,695.0,110.08,62.3
2018,7,14,15,45,857.0,81.5,4.0,28.6,651.0,80.17,60.51
2018,7,14,16,0,844.0,80.0,4.1,27.7,607.0,78.74,59.78
2018,7,14,16,15,826.5,77.0,4.1,27.05,559.0,76.13,57.98
2018,7,14,16,30,809.0,74.0,4.1,26.4,511.0,73.36,56.04
2018,7,14,16,45,785.5,71.5,4.05,25.75,461.0,63.59,48.2
2018,7,14,17,0,762.0,69.0,4.0,25.1,411.0,61.51,46.78
2018,7,14,17,15,730.5,65.0,3.95,24.4,360.0,58.16,44.24
2018,7,14,17,30,699.0,61.0,3.9,23.7,309.0,54.77,41.62
2018,7,14,17,45,655.0,56.5,3.85,22.95,259.5,50.78,38.4
2018,7,14,18,0,611.0,52.0,3.8,22.2,210.0,46.81,35.08
2018,7,14,18,15,543.5,46.0,3.65,21.45,163.5,38.15,27.52
2018,7,14,18,30,476.0,40.0,3.5,20.7,117.0,33.17,22.94
2018,7,14,18,45,369.5,32.0,3.4,19.95,79.0,26.45,16.57
2018,7,14,19,0,263.0,24.0,3.3,19.2,41.0,19.89,6.72
2018,7,14,19,15,140.0,13.5,3.25,18.7,21.5,10.62,0.0
2018,7,14,19,30,17.0,3.0,3.2,18.2,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.1,17.7,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,15,4,45,26.0,3.0,1.65,12.05,3.0,0.0,0.0
2018,7,15,5,0,52.0,6.0,1.6,12.2,6.0,4.72,0.0
2018,7,15,5,15,197.5,16.0,1.6,12.7,31.0,71.27,0.0
2018,7,15,5,30,343.0,26.0,1.6,13.2,56.0,171.2,119.95
2018,7,15,5,45,441.5,33.5,1.55,13.75,97.5,239.57,186.68
2018,7,15,6,0,540.0,41.0,1.5,14.3,139.0,318.04,255.28
2018,7,15,6,15,585.5,47.5,1.5,15.15,184.5,374.86,304.52
2018,7,15,6,30,631.0,54.0,1.5,16.0,230.0,437.62,356.02
2018,7,15,6,45,657.5,61.5,1.55,16.85,278.0,492.42,399.05
2018,7,15,7,0,684.0,69.0,1.6,17.7,326.0,547.64,440.46
2018,7,15,7,15,745.0,66.5,1.6,18.55,384.0,615.39,489.68
2018,7,15,7,30,806.0,64.0,1.6,19.4,442.0,678.26,531.84
2018,7,15,7,45,819.0,68.5,1.6,20.2,490.0,720.53,557.87
2018,7,15,8,0,832.0,73.0,1.6,21.0,538.0,760.67,581.93
2018,7,15,8,15,858.5,72.0,1.65,21.85,589.0,803.23,607.51
2018,7,15,8,30,885.0,71.0,1.7,22.7,640.0,843.95,631.32
2018,7,15,8,45,898.0,72.5,1.7,23.6,684.5,873.51,646.67
2018,7,15,9,0,911.0,74.0,1.7,24.5,729.0,899.96,659.87
2018,7,15,9,15,918.0,77.0,1.8,25.2,768.5,919.31,670.04
2018,7,15,9,30,925.0,80.0,1.9,25.9,808.0,934.95,677.9
2018,7,15,9,45,928.5,84.0,2.0,26.6,842.0,944.61,681.97
2018,7,15,10,0,932.0,88.0,2.1,27.3,876.0,950.26,683.62
2018,7,15,10,15,938.5,88.5,2.2,27.85,904.5,951.09,682.7
2018,7,15,10,30,945.0,89.0,2.3,28.4,933.0,947.96,679.38
2018,7,15,10,45,950.5,89.0,2.4,29.0,955.0,939.45,672.61
2018,7,15,11,0,956.0,89.0,2.5,29.6,977.0,926.98,663.41
2018,7,15,11,15,959.5,89.5,2.6,29.8,992.0,909.31,652.01
2018,7,15,11,30,963.0,90.0,2.7,30.0,1007.0,887.82,638.16
2018,7,15,11,45,965.5,89.5,2.85,30.25,1014.5,860.92,620.97
2018,7,15,12,0,968.0,89.0,3.0,30.5,1022.0,830.52,601.37
2018,7,15,12,15,966.5,90.5,3.1,30.5,1021.5,795.46,578.82
2018,7,15,12,30,965.0,92.0,3.2,30.5,1021.0,757.42,552.39
2018,7,15,12,45,961.5,93.0,3.3,30.55,1011.5,714.85,521.85
2018,7,15,13,0,958.0,94.0,3.4,30.6,1002.0,669.81,488.78
2018,7,15,13,15,956.0,93.0,3.5,30.5,986.5,621.86,452.99
2018,7,15,13,30,954.0,92.0,3.6,30.4,971.0,571.71,414.46
2018,7,15,13,45,950.0,91.5,3.65,30.3,948.5,518.98,372.67
2018,7,15,14,0,946.0,91.0,3.7,30.2,926.0,464.63,328.37
2018,7,15,14,15,940.5,89.5,3.75,29.9,896.5,407.65,281.16
2018,7,15,14,30,935.0,88.0,3.8,29.6,867.0,349.7,232.27
2018,7,15,14,45,927.5,86.0,3.9,29.35,831.0,290.2,182.26
2018,7,15,15,0,920.0,84.0,4.0,29.1,795.0,230.44,134.02
2018,7,15,15,15,909.5,83.0,4.0,29.1,754.0,170.94,91.81
2018,7,15,15,30,899.0,82.0,4.0,29.1,713.0,112.0,62.95
2018,7,15,15,45,886.5,80.0,4.05,28.25,668.0,80.09,60.54
2018,7,15,16,0,874.0,78.0,4.1,27.4,623.0,78.29,59.49
2018,7,15,16,15,857.5,75.0,4.1,26.8,574.0,75.61,57.61
2018,7,15,16,30,841.0,72.0,4.1,26.2,525.0,72.77,55.6
2018,7,15,16,45,818.0,69.5,4.1,25.6,474.0,69.98,53.62
2018,7,15,17,0,795.0,67.0,4.1,25.0,423.0,60.71,46.12
2018,7,15,17,15,763.5,63.0,4.0,24.2,370.5,57.25,43.51
2018,7,15,17,30,732.0,59.0,3.9,23.4,318.0,53.74,40.79
2018,7,15,17,45,687.0,55.0,3.85,22.65,267.0,50.02,37.79
2018,7,15,18,0,642.0,51.0,3.8,21.9,216.0,46.34,34.71
2018,7,15,18,15,573.0,45.5,3.65,21.05,168.0,38.03,27.46
2018,7,15,18,30,504.0,40.0,3.5,20.2,120.0,33.37,23.16
2018,7,15,18,45,391.5,32.0,3.4,19.35,81.0,26.56,16.69
2018,7,15,19,0,279.0,24.0,3.3,18.5,42.0,19.95,6.34
2018,7,15,19,15,148.5,13.5,3.2,17.95,22.0,10.62,0.0
2018,7,15,19,30,18.0,3.0,3.1,17.4,2.0,0.0,0.0
2018,7,15,19,45,9.0,1.5,3.05,16.9,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,7,16,4,45,26.0,2.5,2.0,11.7,2.5,0.0,0.0
2018,7,16,5,0,52.0,5.0,2.0,11.8,5.0,3.93,0.0
2018,7,16,5,15,201.0,15.5,2.0,12.4,30.5,72.0,0.0
2018,7,16,5,30,350.0,26.0,2.0,13.0,56.0,173.32,120.34
2018,7,16,5,45,452.0,33.5,2.0,13.55,98.5,244.26,190.6
2018,7,16,6,0,554.0,41.0,2.0,14.1,141.0,321.94,259.2
2018,7,16,6,15,556.0,51.5,2.0,14.9,179.0,367.4,299.81
2018,7,16,6,30,558.0,62.0,2.0,15.7,217.0,408.68,334.78
2018,7,16,6,45,594.0,71.0,2.0,16.5,266.0,467.73,381.76
2018,7,16,7,0,630.0,80.0,2.0,17.3,315.0,528.26,427.73
2018,7,16,7,15,701.0,78.0,2.0,18.15,376.0,598.66,479.81
2018,7,16,7,30,772.0,76.0,2.0,19.0,437.0,675.25,533.4
2018,7,16,7,45,819.0,72.0,2.0,19.85,494.0,725.59,565.38
2018,7,16,8,0,866.0,68.0,2.0,20.7,551.0,783.02,601.66
2018,7,16,8,15,882.5,70.0,2.05,21.65,599.5,821.85,624.26
2018,7,16,8,30,899.0,72.0,2.1,22.6,648.0,858.17,644.91
2018,7,16,8,45,912.0,73.0,2.15,23.55,693.0,887.48,660.56
2018,7,16,9,0,925.0,74.0,2.2,24.5,738.0,913.64,674.01
2018,7,16,9,15,933.5,76.0,2.25,25.3,778.0,933.47,683.63
2018,7,16,9,30,942.0,78.0,2.3,26.1,818.0,949.59,690.9
2018,7,16,9,45,948.5,79.5,2.35,26.85,852.5,959.51,694.37
2018,7,16,10,0,955.0,81.0,2.4,27.6,887.0,965.47,695.44
2018,7,16,10,15,960.5,82.0,2.45,28.2,915.5,965.99,693.58
2018,7,16,10,30,966.0,83.0,2.5,28.8,944.0,962.44,689.31
2018,7,16,10,45,969.5,83.5,2.55,29.4,965.5,952.54,681.13
2018,7,16,11,0,973.0,84.0,2.6,30.0,987.0,938.64,670.56
2018,7,16,11,15,975.5,84.5,2.7,30.35,1001.5,919.9,658.09
2018,7,16,11,30,978.0,85.0,2.8,30.7,1016.0,897.32,643.18
2018,7,16,11,45,979.0,85.0,2.9,31.0,1022.5,869.36,624.88
2018,7,16,12,0,980.0,85.0,3.0,31.3,1029.0,837.9,604.25
2018,7,16,12,15,978.5,86.5,3.15,31.35,1028.5,802.51,581.76
2018,7,16,12,30,977.0,88.0,3.3,31.4,1028.0,764.07,555.47
2018,7,16,12,45,973.5,89.5,3.4,31.45,1019.0,721.45,524.97
2018,7,16,13,0,970.0,91.0,3.5,31.5,1010.0,676.3,491.91
2018,7,16,13,15,967.5,90.0,3.55,31.4,994.0,627.49,455.5
2018,7,16,13,30,965.0,89.0,3.6,31.3,978.0,576.51,416.41
2018,7,16,13,45,961.0,88.5,3.65,31.2,955.0,523.2,374.36
2018,7,16,14,0,957.0,88.0,3.7,31.1,932.0,468.25,329.77
2018,7,16,14,15,951.5,87.0,3.7,30.9,902.5,410.99,282.31
2018,7,16,14,30,946.0,86.0,3.7,30.7,873.0,352.72,233.2
2018,7,16,14,45,938.0,84.5,3.75,30.5,837.0,292.73,182.95
2018,7,16,15,0,930.0,83.0,3.8,30.3,801.0,232.53,134.52
2018,7,16,15,15,920.0,82.0,3.8,30.3,760.0,172.43,91.96
2018,7,16,15,30,910.0,81.0,3.8,30.3,719.0,112.83,62.68
2018,7,16,15,45,897.5,79.0,3.75,29.65,673.5,79.79,59.93
2018,7,16,16,0,885.0,77.0,3.7,29.0,628.0,77.95,58.8
2018,7,16,16,15,868.5,74.5,3.65,28.55,579.0,75.55,57.14
2018,7,16,16,30,852.0,72.0,3.6,28.1,530.0,73.01,55.35
2018,7,16,16,45,829.0,69.0,3.55,27.65,478.0,69.86,53.05
2018,7,16,17,0,806.0,66.0,3.5,27.2,426.0,60.2,45.26
2018,7,16,17,15,774.5,62.5,3.4,26.45,373.5,57.07,42.93
2018,7,16,17,30,743.0,59.0,3.3,25.7,321.0,53.9,40.53
2018,7,16,17,45,697.5,54.5,3.2,25.0,269.0,49.76,37.19
2018,7,16,18,0,652.0,50.0,3.1,24.3,217.0,45.63,33.74
2018,7,16,18,15,582.0,44.5,2.9,23.35,168.5,40.48,29.28
2018,7,16,18,30,512.0,39.0,2.7,22.4,120.0,32.63,22.28
2018,7,16,18,45,397.0,31.0,2.45,21.4,80.5,25.77,15.83
2018,7,16,19,0,282.0,23.0,2.2,20.4,41.0,19.12,5.24
2018,7,16,19,15,150.0,13.0,2.2,19.8,21.5,10.23,0.0
2018,7,16,19,30,18.0,3.0,2.2,19.2,2.0,0.0,0.0
2018,7,16,19,45,9.0,1.5,2.2,18.65,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,7,17,4,45,25.5,3.0,1.2,13.4,2.5,0.0,0.0
2018,7,17,5,0,51.0,6.0,1.3,13.6,5.0,0.0,0.0
2018,7,17,5,15,198.5,16.0,1.4,14.2,30.0,71.75,0.0
2018,7,17,5,30,346.0,26.0,1.5,14.8,55.0,171.51,116.64
2018,7,17,5,45,448.0,33.5,1.6,15.4,97.0,243.02,187.83
2018,7,17,6,0,550.0,41.0,1.7,16.0,139.0,320.46,255.7
2018,7,17,6,15,559.5,50.5,1.7,16.8,178.0,368.58,298.02
2018,7,17,6,30,569.0,60.0,1.7,17.6,217.0,413.17,335.26
2018,7,17,6,45,586.5,70.5,1.7,18.4,261.5,463.2,374.58
2018,7,17,7,0,604.0,81.0,1.7,19.2,306.0,513.04,411.85
2018,7,17,7,15,632.5,89.0,1.7,20.1,355.5,567.22,450.74
2018,7,17,7,30,661.0,97.0,1.7,21.0,405.0,621.46,488.12
2018,7,17,7,45,705.5,98.0,1.75,21.95,460.5,679.61,526.93
2018,7,17,8,0,750.0,99.0,1.8,22.9,516.0,734.69,561.85
2018,7,17,8,15,795.5,96.0,1.85,23.7,573.5,789.29,595.89
2018,7,17,8,30,841.0,93.0,1.9,24.5,631.0,833.42,622.08
2018,7,17,8,45,881.0,84.5,1.95,25.25,683.5,874.55,646.02
2018,7,17,9,0,921.0,76.0,2.0,26.0,736.0,913.61,668.26
2018,7,17,9,15,927.0,79.5,2.05,26.75,775.5,932.78,677.35
2018,7,17,9,30,933.0,83.0,2.1,27.5,815.0,948.15,684.21
2018,7,17,9,45,936.5,86.5,2.15,28.2,848.5,957.31,687.32
2018,7,17,10,0,940.0,90.0,2.2,28.9,882.0,962.46,688.02
2018,7,17,10,15,921.0,107.0,2.2,29.45,904.5,956.26,681.59
2018,7,17,10,30,902.0,124.0,2.2,30.0,927.0,945.24,672.37
2018,7,17,10,45,903.0,127.0,2.25,30.55,947.5,935.22,664.46
2018,7,17,11,0,904.0,130.0,2.3,31.1,968.0,921.37,654.2
2018,7,17,11,15,934.5,111.5,2.35,31.4,989.5,910.61,646.7
2018,7,17,11,30,965.0,93.0,2.4,31.7,1011.0,895.16,636.25
2018,7,17,11,45,960.5,97.5,2.4,32.0,1016.5,866.79,617.21
2018,7,17,12,0,956.0,102.0,2.4,32.3,1022.0,835.08,596.12
2018,7,17,12,15,959.5,99.5,2.5,32.4,1022.0,800.57,574.32
2018,7,17,12,30,963.0,97.0,2.6,32.5,1022.0,762.9,548.58
2018,7,17,12,45,958.0,99.0,2.65,32.65,1012.5,720.01,518.08
2018,7,17,13,0,953.0,101.0,2.7,32.8,1003.0,674.77,485.23
2018,7,17,13,15,950.0,100.0,2.75,32.75,986.5,626.28,449.66
2018,7,17,13,30,947.0,99.0,2.8,32.7,970.0,575.71,411.5
2018,7,17,13,45,942.5,98.0,2.9,32.65,947.0,522.54,370.36
2018,7,17,14,0,938.0,97.0,3.0,32.6,924.0,467.82,326.71
2018,7,17,14,15,931.5,96.0,3.05,32.4,894.0,411.07,280.41
2018,7,17,14,30,925.0,95.0,3.1,32.2,864.0,353.45,232.52
2018,7,17,14,45,917.0,93.0,3.2,32.0,828.0,294.17,183.44
2018,7,17,15,0,909.0,91.0,3.3,31.8,792.0,234.7,136.04
2018,7,17,15,15,898.0,89.5,3.3,31.8,750.5,175.22,94.17
2018,7,17,15,30,887.0,88.0,3.3,31.8,709.0,116.38,65.15
2018,7,17,15,45,872.5,86.0,3.4,31.1,663.5,83.32,62.41
2018,7,17,16,0,858.0,84.0,3.5,30.4,618.0,81.58,61.4
2018,7,17,16,15,840.0,81.5,3.5,29.85,569.0,79.29,59.88
2018,7,17,16,30,822.0,79.0,3.5,29.3,520.0,69.31,52.01
2018,7,17,16,45,797.5,75.5,3.5,28.8,468.5,66.64,50.12
2018,7,17,17,0,773.0,72.0,3.5,28.3,417.0,63.89,48.14
2018,7,17,17,15,738.5,68.5,3.45,27.5,364.5,60.92,45.99
2018,7,17,17,30,704.0,65.0,3.4,26.7,312.0,57.94,43.77
2018,7,17,17,45,656.0,60.0,3.35,25.9,260.5,53.6,40.32
2018,7,17,18,0,608.0,55.0,3.3,25.1,209.0,45.45,33.46
2018,7,17,18,15,535.0,48.5,3.15,24.1,161.5,40.04,28.78
2018,7,17,18,30,462.0,42.0,3.0,23.1,114.0,34.72,23.97
2018,7,17,18,45,339.0,32.5,2.85,22.15,75.0,26.77,16.55
2018,7,17,19,0,216.0,23.0,2.7,21.2,36.0,18.97,4.5
2018,7,17,19,15,108.0,11.5,2.6,20.6,18.0,9.05,0.0
2018,7,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,17.75,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.75,16.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,4,45,18.0,2.5,1.5,14.3,2.0,0.0,0.0
2018,7,18,5,0,36.0,5.0,1.6,14.4,4.0,0.0,0.0
2018,7,18,5,15,121.5,16.0,1.65,14.85,24.0,48.86,0.0
2018,7,18,5,30,207.0,27.0,1.7,15.3,44.0,120.89,80.3
2018,7,18,5,45,269.0,40.0,1.8,15.7,77.5,173.61,134.05
2018,7,18,6,0,331.0,53.0,1.9,16.1,111.0,231.11,185.18
2018,7,18,6,15,424.5,60.0,1.8,16.8,160.0,309.74,251.69
2018,7,18,6,30,518.0,67.0,1.7,17.5,209.0,392.78,319.48
2018,7,18,6,45,558.0,76.0,1.6,18.2,257.5,452.6,366.26
2018,7,18,7,0,598.0,85.0,1.5,18.9,306.0,514.35,412.42
2018,7,18,7,15,643.5,89.0,1.5,19.8,359.5,575.74,456.63
2018,7,18,7,30,689.0,93.0,1.5,20.7,413.0,638.39,500.04
2018,7,18,7,45,747.0,89.0,1.5,21.6,472.0,699.19,539.58
2018,7,18,8,0,805.0,85.0,1.5,22.5,531.0,764.17,580.5
2018,7,18,8,15,834.5,83.5,1.6,23.35,582.0,799.78,601.32
2018,7,18,8,30,864.0,82.0,1.7,24.2,633.0,842.06,626.62
2018,7,18,8,45,877.0,84.0,1.75,25.0,677.5,871.75,642.73
2018,7,18,9,0,890.0,86.0,1.8,25.8,722.0,898.37,656.79
2018,7,18,9,15,898.0,88.5,1.85,26.7,761.5,917.7,665.8
2018,7,18,9,30,906.0,91.0,1.9,27.6,801.0,933.43,672.55
2018,7,18,9,45,875.0,112.0,1.95,28.45,822.5,928.37,666.24
2018,7,18,10,0,844.0,133.0,2.0,29.3,844.0,917.89,656.83
2018,7,18,10,15,713.0,220.5,2.1,29.8,835.0,898.72,643.07
2018,7,18,10,30,582.0,308.0,2.2,30.3,826.0,845.92,604.4
2018,7,18,10,45,629.5,290.0,2.35,30.85,862.5,862.26,615.46
2018,7,18,11,0,677.0,272.0,2.5,31.4,899.0,873.33,622.41
2018,7,18,11,15,701.0,259.5,2.65,31.6,917.5,863.91,616.58
2018,7,18,11,30,725.0,247.0,2.8,31.8,936.0,850.43,608.14
2018,7,18,11,45,734.0,241.0,2.95,32.05,942.5,826.24,592.12
2018,7,18,12,0,743.0,235.0,3.1,32.3,949.0,798.79,573.71
2018,7,18,12,15,844.5,167.5,3.15,32.35,978.5,780.73,563.16
2018,7,18,12,30,946.0,100.0,3.2,32.4,1008.0,754.76,546.54
2018,7,18,12,45,946.0,99.0,3.2,32.45,1000.5,713.47,516.72
2018,7,18,13,0,946.0,98.0,3.2,32.5,993.0,669.53,484.45
2018,7,18,13,15,943.0,97.5,3.15,32.45,977.0,621.74,448.67
2018,7,18,13,30,940.0,97.0,3.1,32.4,961.0,571.85,410.42
2018,7,18,13,45,935.5,96.0,3.05,32.35,938.0,519.01,368.95
2018,7,18,14,0,931.0,95.0,3.0,32.3,915.0,464.64,325.15
2018,7,18,14,15,924.5,94.5,3.0,32.2,885.5,408.58,279.12
2018,7,18,14,30,918.0,94.0,3.0,32.1,856.0,351.64,231.58
2018,7,18,14,45,909.0,92.5,3.0,31.95,820.0,292.8,182.76
2018,7,18,15,0,900.0,91.0,3.0,31.8,784.0,233.88,135.73
2018,7,18,15,15,889.0,89.0,3.0,31.8,742.5,174.56,93.88
2018,7,18,15,30,878.0,87.0,3.0,31.8,701.0,115.91,64.66
2018,7,18,15,45,841.5,92.5,3.1,31.15,649.5,86.31,64.81
2018,7,18,16,0,805.0,98.0,3.2,30.5,598.0,80.26,60.3
2018,7,18,16,15,805.5,88.5,3.35,29.85,554.5,74.82,56.22
2018,7,18,16,30,806.0,79.0,3.5,29.2,511.0,68.95,51.75
2018,7,18,16,45,782.5,76.0,3.6,28.55,460.5,66.68,50.21
2018,7,18,17,0,759.0,73.0,3.7,27.9,410.0,64.36,48.61
2018,7,18,17,15,725.0,68.5,3.7,26.85,358.0,60.69,45.93
2018,7,18,17,30,691.0,64.0,3.7,25.8,306.0,56.98,43.13
2018,7,18,17,45,642.0,59.5,3.75,24.75,255.5,48.97,36.55
2018,7,18,18,0,593.0,55.0,3.8,23.7,205.0,45.29,33.53
2018,7,18,18,15,517.0,49.0,3.6,22.7,158.0,40.28,29.16
2018,7,18,18,30,441.0,43.0,3.4,21.7,111.0,35.4,24.69
2018,7,18,18,45,319.0,32.5,3.25,20.7,72.5,26.7,16.56
2018,7,18,19,0,197.0,22.0,3.1,19.7,34.0,18.08,3.38
2018,7,18,19,15,98.5,11.0,2.85,19.25,17.0,8.65,0.0
2018,7,18,19,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.9,17.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,19,4,45,2.0,1.0,2.85,15.0,1.0,0.0,0.0
2018,7,19,5,0,4.0,2.0,2.8,15.0,2.0,0.0,0.0
2018,7,19,5,15,40.5,15.0,2.65,15.4,18.0,23.92,0.0
2018,7,19,5,30,77.0,28.0,2.5,15.8,34.0,67.58,42.34
2018,7,19,5,45,153.0,44.5,2.35,16.2,67.5,122.32,93.48
2018,7,19,6,0,229.0,61.0,2.2,16.6,101.0,193.54,154.74
2018,7,19,6,15,243.5,77.5,2.05,17.25,132.5,219.0,177.88
2018,7,19,6,30,258.0,94.0,1.9,17.9,164.0,256.08,209.2
2018,7,19,6,45,368.0,103.0,1.8,18.55,226.0,359.0,292.37
2018,7,19,7,0,478.0,112.0,1.7,19.2,288.0,457.58,368.85
2018,7,19,7,15,525.5,119.5,1.6,20.0,340.0,518.61,413.17
2018,7,19,7,30,573.0,127.0,1.5,20.8,392.0,590.31,463.48
2018,7,19,7,45,614.0,131.0,1.35,21.55,444.5,647.09,500.83
2018,7,19,8,0,655.0,135.0,1.2,22.3,497.0,703.92,536.64
2018,7,19,8,15,682.5,138.5,1.2,23.25,545.5,748.58,563.22
2018,7,19,8,30,710.0,142.0,1.2,24.2,594.0,791.71,588.01
2018,7,19,8,45,702.0,156.0,1.15,25.1,629.5,813.01,597.33
2018,7,19,9,0,694.0,170.0,1.1,26.0,665.0,830.64,604.36
2018,7,19,9,15,727.5,164.5,1.15,26.85,709.5,862.21,621.81
2018,7,19,9,30,761.0,159.0,1.2,27.7,754.0,883.73,632.52
2018,7,19,9,45,792.0,150.5,1.3,28.55,794.0,905.0,643.83
2018,7,19,10,0,823.0,142.0,1.4,29.4,834.0,922.68,652.85
2018,7,19,10,15,830.0,144.0,1.5,30.0,862.0,925.08,653.0
2018,7,19,10,30,837.0,146.0,1.6,30.6,890.0,923.7,651.02
2018,7,19,10,45,842.0,147.5,1.7,31.15,911.0,901.55,636.23
2018,7,19,11,0,847.0,149.0,1.8,31.7,932.0,890.43,628.59
2018,7,19,11,15,850.5,149.0,1.9,31.9,945.5,873.17,617.85
2018,7,19,11,30,854.0,149.0,2.0,32.1,959.0,852.47,604.94
2018,7,19,11,45,856.0,149.0,2.1,32.35,966.0,827.25,588.94
2018,7,19,12,0,858.0,149.0,2.2,32.6,973.0,798.93,570.88
2018,7,19,12,15,859.0,148.0,2.35,32.6,972.5,766.22,549.48
2018,7,19,12,30,860.0,147.0,2.5,32.6,972.0,730.85,525.68
2018,7,19,12,45,860.5,144.5,2.6,32.6,964.0,691.57,498.3
2018,7,19,13,0,861.0,142.0,2.7,32.6,956.0,649.94,468.54
2018,7,19,13,15,858.5,141.0,2.8,32.5,941.0,605.35,435.97
2018,7,19,13,30,856.0,140.0,2.9,32.4,926.0,558.87,401.0
2018,7,19,13,45,852.5,137.0,3.0,32.3,903.5,508.89,362.39
2018,7,19,14,0,849.0,134.0,3.1,32.2,881.0,457.5,321.49
2018,7,19,14,15,842.5,132.0,3.15,31.95,852.0,404.42,278.32
2018,7,19,14,30,836.0,130.0,3.2,31.7,823.0,350.62,233.74
2018,7,19,14,45,827.0,127.0,3.3,31.4,788.0,290.44,184.57
2018,7,19,15,0,818.0,124.0,3.4,31.1,753.0,233.7,139.46
2018,7,19,15,15,805.5,121.5,3.4,31.1,713.0,177.23,99.38
2018,7,19,15,30,793.0,119.0,3.4,31.1,673.0,121.78,70.99
2018,7,19,15,45,776.5,116.0,3.45,30.35,628.5,89.83,67.9
2018,7,19,16,0,760.0,113.0,3.5,29.6,584.0,88.79,67.51
2018,7,19,16,15,739.0,108.5,3.5,29.0,536.0,86.54,66.06
2018,7,19,16,30,718.0,104.0,3.5,28.4,488.0,77.6,59.09
2018,7,19,16,45,689.5,99.5,3.5,27.8,438.0,75.09,57.38
2018,7,19,17,0,661.0,95.0,3.5,27.2,388.0,72.5,55.59
2018,7,19,17,15,622.5,89.5,3.45,26.4,337.5,68.99,53.03
2018,7,19,17,30,584.0,84.0,3.4,25.6,287.0,65.43,50.35
2018,7,19,17,45,532.0,76.0,3.3,24.85,238.0,59.78,45.78
2018,7,19,18,0,480.0,68.0,3.2,24.1,189.0,54.05,40.98
2018,7,19,18,15,408.0,58.0,3.05,23.2,144.5,46.48,34.41
2018,7,19,18,30,336.0,48.0,2.9,22.3,100.0,36.59,25.61
2018,7,19,18,45,236.5,35.0,2.7,21.45,65.0,26.61,16.37
2018,7,19,19,0,137.0,22.0,2.5,20.6,30.0,16.69,1.88
2018,7,19,19,15,68.5,11.0,2.4,20.15,15.0,8.65,0.0
2018,7,19,19,30,0.0,0.0,2.3,19.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,2.15,19.25,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.35,16.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.7,15.05,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.8,15.2,2.0,0.0,0.0
2018,7,20,5,15,86.0,15.0,1.85,15.8,21.0,37.58,0.0
2018,7,20,5,30,163.0,28.0,1.9,16.4,40.0,106.26,67.25
2018,7,20,5,45,252.5,41.0,2.0,16.95,76.5,169.15,129.71
2018,7,20,6,0,342.0,54.0,2.1,17.5,113.0,238.54,190.12
2018,7,20,6,15,409.0,64.0,2.15,18.35,157.5,306.58,247.97
2018,7,20,6,30,476.0,74.0,2.2,19.2,202.0,377.42,306.18
2018,7,20,6,45,524.5,81.5,2.25,20.1,250.5,439.31,355.13
2018,7,20,7,0,573.0,89.0,2.3,21.0,299.0,503.82,404.17
2018,7,20,7,15,609.0,95.0,2.3,21.9,348.5,560.08,444.94
2018,7,20,7,30,645.0,101.0,2.3,22.8,398.0,616.98,484.7
2018,7,20,7,45,671.5,105.5,2.25,23.65,446.5,665.03,516.29
2018,7,20,8,0,698.0,110.0,2.2,24.5,495.0,712.22,545.69
2018,7,20,8,15,718.5,114.0,2.15,25.4,541.5,752.62,569.45
2018,7,20,8,30,739.0,118.0,2.1,26.3,588.0,786.66,588.33
2018,7,20,8,45,755.5,121.5,2.0,27.2,631.5,818.87,605.21
2018,7,20,9,0,772.0,125.0,1.9,28.1,675.0,848.41,619.9
2018,7,20,9,15,732.0,152.5,1.9,28.85,697.5,854.89,620.61
2018,7,20,9,30,692.0,180.0,1.9,29.6,720.0,851.07,614.95
2018,7,20,9,45,768.5,149.0,1.85,30.3,773.5,883.32,632.46
2018,7,20,10,0,845.0,118.0,1.8,31.0,827.0,907.44,644.18
2018,7,20,10,15,852.5,119.0,1.8,31.4,855.0,909.54,643.33
2018,7,20,10,30,860.0,120.0,1.8,31.8,883.0,907.93,640.5
2018,7,20,10,45,865.5,120.5,1.8,32.25,904.5,900.33,633.92
2018,7,20,11,0,871.0,121.0,1.8,32.7,926.0,889.02,625.21
2018,7,20,11,15,875.0,121.5,1.85,32.9,940.5,872.74,614.63
2018,7,20,11,30,879.0,122.0,1.9,33.1,955.0,852.9,601.89
2018,7,20,11,45,881.5,121.5,2.0,33.3,962.0,827.56,586.08
2018,7,20,12,0,884.0,121.0,2.1,33.5,969.0,799.01,568.13
2018,7,20,12,15,886.0,119.5,2.2,33.5,969.0,766.26,547.34
2018,7,20,12,30,888.0,118.0,2.3,33.5,969.0,730.65,523.27
2018,7,20,12,45,889.5,115.5,2.4,33.5,961.5,691.24,495.99
2018,7,20,13,0,891.0,113.0,2.5,33.5,954.0,649.27,466.16
2018,7,20,13,15,888.0,112.5,2.6,33.35,939.0,603.7,433.14
2018,7,20,13,30,885.0,112.0,2.7,33.2,924.0,556.2,397.64
2018,7,20,13,45,881.0,110.0,2.85,33.05,901.5,505.4,358.69
2018,7,20,14,0,877.0,108.0,3.0,32.9,879.0,453.17,317.32
2018,7,20,14,15,870.0,107.0,3.1,32.55,850.0,399.28,273.63
2018,7,20,14,30,863.0,106.0,3.2,32.2,821.0,344.66,228.43
2018,7,20,14,45,854.0,104.0,3.3,31.9,786.0,288.41,181.91
2018,7,20,15,0,845.0,102.0,3.4,31.6,751.0,232.15,137.0
2018,7,20,15,15,833.5,100.0,3.4,31.6,711.0,175.79,96.96
2018,7,20,15,30,822.0,98.0,3.4,31.6,671.0,120.16,68.72
2018,7,20,15,45,806.5,95.5,3.6,30.65,626.5,77.96,58.2
2018,7,20,16,0,791.0,93.0,3.8,29.7,582.0,76.74,57.66
2018,7,20,16,15,771.5,89.5,3.8,29.1,534.5,74.67,56.31
2018,7,20,16,30,752.0,86.0,3.8,28.5,487.0,72.5,54.86
2018,7,20,16,45,726.0,82.5,3.8,27.9,437.5,70.1,53.22
2018,7,20,17,0,700.0,79.0,3.8,27.3,388.0,67.64,51.5
2018,7,20,17,15,664.5,74.5,3.75,26.6,338.0,59.3,44.81
2018,7,20,17,30,629.0,70.0,3.7,25.9,288.0,56.04,42.32
2018,7,20,17,45,579.5,64.0,3.65,25.15,239.0,51.48,38.64
2018,7,20,18,0,530.0,58.0,3.6,24.4,190.0,46.92,34.81
2018,7,20,18,15,458.0,50.0,3.5,23.7,145.5,40.59,29.28
2018,7,20,18,30,386.0,42.0,3.4,23.0,101.0,34.27,23.54
2018,7,20,18,45,277.0,32.0,3.3,22.3,66.0,26.14,15.85
2018,7,20,19,0,168.0,22.0,3.2,21.6,31.0,16.76,0.94
2018,7,20,19,15,84.0,11.0,3.1,21.2,15.5,8.65,0.0
2018,7,20,19,30,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.95,20.4,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,19.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,19.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,18.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.35,18.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,17.8,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,17.55,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.5,15.0,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.5,15.1,2.0,0.0,0.0
2018,7,21,5,15,100.5,14.5,1.55,15.6,21.5,41.61,0.0
2018,7,21,5,30,190.0,27.0,1.6,16.1,41.0,114.45,70.8
2018,7,21,5,45,285.5,38.0,1.65,16.6,77.5,181.97,139.5
2018,7,21,6,0,381.0,49.0,1.7,17.1,114.0,255.41,203.42
2018,7,21,6,15,413.0,61.0,1.7,17.8,153.0,306.26,247.62
2018,7,21,6,30,445.0,73.0,1.7,18.5,192.0,359.38,291.74
2018,7,21,6,45,503.5,80.0,1.75,19.2,242.0,425.5,344.42
2018,7,21,7,0,562.0,87.0,1.8,19.9,292.0,495.21,397.79
2018,7,21,7,15,557.5,102.5,1.75,20.75,332.0,532.95,423.84
2018,7,21,7,30,553.0,118.0,1.7,21.6,372.0,568.17,447.09
2018,7,21,7,45,431.0,164.0,1.65,22.45,376.0,533.09,416.15
2018,7,21,8,0,309.0,210.0,1.6,23.3,380.0,476.98,370.17
2018,7,21,8,15,462.0,185.0,1.6,24.0,465.0,605.71,464.48
2018,7,21,8,30,615.0,160.0,1.6,24.7,550.0,731.41,551.19
2018,7,21,8,45,701.0,137.0,1.6,25.45,612.0,794.19,589.76
2018,7,21,9,0,787.0,114.0,1.6,26.2,674.0,851.44,623.85
2018,7,21,9,15,544.0,212.5,1.65,26.85,610.0,745.9,548.7
2018,7,21,9,30,301.0,311.0,1.7,27.5,546.0,594.08,438.64
2018,7,21,9,45,325.5,320.5,1.75,28.15,584.5,624.14,459.18
2018,7,21,10,0,350.0,330.0,1.8,28.8,623.0,652.55,476.95
2018,7,21,10,15,507.0,281.5,1.95,29.2,722.5,765.06,554.81
2018,7,21,10,30,664.0,233.0,2.1,29.6,822.0,860.39,618.76
2018,7,21,10,45,752.5,186.0,2.2,30.0,868.5,874.34,627.37
2018,7,21,11,0,841.0,139.0,2.3,30.4,915.0,879.74,630.03
2018,7,21,11,15,852.5,134.5,2.5,30.55,931.5,865.95,621.83
2018,7,21,11,30,864.0,130.0,2.7,30.7,948.0,848.52,611.3
2018,7,21,11,45,867.0,129.5,2.85,30.85,955.5,823.81,595.57
2018,7,21,12,0,870.0,129.0,3.0,31.0,963.0,795.92,577.65
2018,7,21,12,15,875.0,126.0,3.15,30.9,964.0,764.56,557.26
2018,7,21,12,30,880.0,123.0,3.3,30.8,965.0,730.22,533.62
2018,7,21,12,45,885.0,117.5,3.4,30.75,958.5,691.12,505.79
2018,7,21,13,0,890.0,112.0,3.5,30.7,952.0,649.24,475.23
2018,7,21,13,15,888.0,111.5,3.55,30.55,937.5,604.25,441.52
2018,7,21,13,30,886.0,111.0,3.6,30.4,923.0,557.23,405.3
2018,7,21,13,45,882.0,109.0,3.7,30.2,900.5,506.33,365.33
2018,7,21,14,0,878.0,107.0,3.8,30.0,878.0,453.98,322.99
2018,7,21,14,15,872.5,105.0,3.8,29.75,849.5,399.85,278.05
2018,7,21,14,30,867.0,103.0,3.8,29.5,821.0,344.85,231.58
2018,7,21,14,45,859.0,101.5,3.85,29.2,786.5,288.9,184.49
2018,7,21,15,0,851.0,100.0,3.9,28.9,752.0,232.8,138.96
2018,7,21,15,15,839.5,97.5,3.9,28.9,712.0,175.72,97.77
2018,7,21,15,30,828.0,95.0,3.9,28.9,672.0,119.39,68.56
2018,7,21,15,45,814.0,92.5,3.9,28.15,628.0,85.54,65.05
2018,7,21,16,0,800.0,90.0,3.9,27.4,584.0,75.09,56.86
2018,7,21,16,15,782.5,86.5,3.9,26.9,537.0,72.98,55.44
2018,7,21,16,30,765.0,83.0,3.9,26.4,490.0,70.77,53.91
2018,7,21,16,45,741.0,79.0,3.85,25.85,440.5,67.95,51.89
2018,7,21,17,0,717.0,75.0,3.8,25.3,391.0,65.05,49.76
2018,7,21,17,15,682.5,71.0,3.75,24.6,341.0,61.89,47.41
2018,7,21,17,30,648.0,67.0,3.7,23.9,291.0,54.2,41.12
2018,7,21,17,45,599.5,61.5,3.6,23.2,242.0,49.92,37.62
2018,7,21,18,0,551.0,56.0,3.5,22.5,193.0,45.63,33.99
2018,7,21,18,15,478.0,48.5,3.4,21.75,147.5,39.6,28.67
2018,7,21,18,30,405.0,41.0,3.3,21.0,102.0,33.61,23.17
2018,7,21,18,45,291.5,31.0,3.15,20.3,66.5,25.4,15.32
2018,7,21,19,0,178.0,21.0,3.0,19.6,31.0,17.26,0.01
2018,7,21,19,15,89.0,10.5,2.9,19.15,15.5,8.26,0.0
2018,7,21,19,30,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,1.35,14.4,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,1.3,14.5,2.0,0.0,0.0
2018,7,22,5,15,117.5,14.0,1.3,14.9,22.0,46.42,0.0
2018,7,22,5,30,221.0,26.0,1.3,15.3,42.0,124.64,75.12
2018,7,22,5,45,323.0,36.0,1.3,15.65,79.5,196.09,150.46
2018,7,22,6,0,425.0,46.0,1.3,16.0,117.0,273.55,218.05
2018,7,22,6,15,493.5,53.5,1.3,16.55,163.5,340.9,275.68
2018,7,22,6,30,562.0,61.0,1.3,17.1,210.0,413.87,335.51
2018,7,22,6,45,601.5,67.0,1.3,17.65,258.0,472.23,381.51
2018,7,22,7,0,641.0,73.0,1.3,18.2,306.0,532.34,426.88
2018,7,22,7,15,681.0,76.0,1.3,18.85,357.5,590.49,468.86
2018,7,22,7,30,721.0,79.0,1.3,19.5,409.0,647.02,507.42
2018,7,22,7,45,746.0,82.5,1.3,20.1,458.5,695.43,538.44
2018,7,22,8,0,771.0,86.0,1.3,20.7,508.0,742.67,567.89
2018,7,22,8,15,790.0,88.0,1.35,21.4,555.0,781.62,591.31
2018,7,22,8,30,809.0,90.0,1.4,22.1,602.0,808.95,606.58
2018,7,22,8,45,823.5,92.5,1.45,22.85,646.0,839.47,623.85
2018,7,22,9,0,838.0,95.0,1.5,23.6,690.0,867.15,639.02
2018,7,22,9,15,849.5,97.0,1.5,24.35,729.5,888.47,649.34
2018,7,22,9,30,861.0,99.0,1.5,25.1,769.0,906.45,657.51
2018,7,22,9,45,869.5,100.0,1.5,25.85,802.5,917.11,661.02
2018,7,22,10,0,878.0,101.0,1.5,26.6,836.0,924.13,662.37
2018,7,22,10,15,884.5,102.0,1.6,27.15,864.0,925.55,662.12
2018,7,22,10,30,891.0,103.0,1.7,27.7,892.0,923.17,659.58
2018,7,22,10,45,896.5,103.5,1.75,28.3,913.5,915.57,653.12
2018,7,22,11,0,902.0,104.0,1.8,28.9,935.0,904.16,644.4
2018,7,22,11,15,906.0,104.0,1.9,29.3,950.0,887.2,633.29
2018,7,22,11,30,910.0,104.0,2.0,29.7,965.0,866.58,619.86
2018,7,22,11,45,912.0,104.0,2.1,30.1,972.0,840.77,603.06
2018,7,22,12,0,914.0,104.0,2.2,30.5,979.0,811.63,584.02
2018,7,22,12,15,915.0,103.0,2.3,30.6,978.5,777.74,562.43
2018,7,22,12,30,916.0,102.0,2.4,30.7,978.0,740.93,537.21
2018,7,22,12,45,916.5,100.5,2.5,30.8,970.5,700.6,508.75
2018,7,22,13,0,917.0,99.0,2.6,30.9,963.0,657.67,477.67
2018,7,22,13,15,914.0,98.5,2.7,30.8,947.5,610.97,443.37
2018,7,22,13,30,911.0,98.0,2.8,30.7,932.0,562.26,406.48
2018,7,22,13,45,906.5,97.0,2.9,30.65,909.5,510.64,366.16
2018,7,22,14,0,902.0,96.0,3.0,30.6,887.0,457.54,323.42
2018,7,22,14,15,896.0,94.0,3.1,30.35,857.5,401.94,277.82
2018,7,22,14,30,890.0,92.0,3.2,30.1,828.0,345.5,230.55
2018,7,22,14,45,882.0,90.5,3.3,29.9,793.0,288.27,182.53
2018,7,22,15,0,874.0,89.0,3.4,29.7,758.0,230.89,136.04
2018,7,22,15,15,862.5,88.0,3.4,29.7,718.0,173.43,94.66
2018,7,22,15,30,851.0,87.0,3.4,29.7,678.0,116.68,65.43
2018,7,22,15,45,837.0,84.5,3.55,28.9,633.5,81.41,61.47
2018,7,22,16,0,823.0,82.0,3.7,28.1,589.0,79.39,60.24
2018,7,22,16,15,804.5,79.0,3.75,27.55,541.0,76.79,58.44
