Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,12,45,942.0,97.5,3.35,32.9,980.0,729.5,528.6
2018,8,1,13,0,939.0,98.0,3.5,32.9,971.0,684.11,496.16
2018,8,1,13,15,936.0,97.5,3.6,32.75,955.0,635.63,460.72
2018,8,1,13,30,933.0,97.0,3.7,32.6,939.0,585.04,422.61
2018,8,1,13,45,928.0,96.5,3.8,32.4,916.0,531.56,381.22
2018,8,1,14,0,923.0,96.0,3.9,32.2,893.0,476.58,337.33
2018,8,1,14,15,916.5,95.0,3.95,31.95,863.0,419.42,290.5
2018,8,1,14,30,910.0,94.0,4.0,31.7,833.0,361.4,241.96
2018,8,1,14,45,900.5,92.5,4.05,31.4,796.5,301.65,191.99
2018,8,1,15,0,891.0,91.0,4.1,31.1,760.0,241.89,143.47
2018,8,1,15,15,879.5,89.5,4.1,31.1,718.5,182.1,99.72
2018,8,1,15,30,868.0,88.0,4.1,31.1,677.0,123.03,67.84
2018,8,1,15,45,853.0,85.5,4.15,30.15,631.0,82.43,62.06
2018,8,1,16,0,838.0,83.0,4.2,29.2,585.0,80.31,60.81
2018,8,1,16,15,818.5,80.0,4.2,28.55,535.5,69.76,52.47
2018,8,1,16,30,799.0,77.0,4.2,27.9,486.0,67.59,51.03
2018,8,1,16,45,772.0,74.0,4.2,27.25,434.5,65.2,49.37
2018,8,1,17,0,745.0,71.0,4.2,26.6,383.0,62.78,47.67
2018,8,1,17,15,708.5,66.5,4.1,25.7,331.0,59.06,44.86
2018,8,1,17,30,672.0,62.0,4.0,24.8,279.0,55.29,41.93
2018,8,1,17,45,618.5,56.5,3.9,23.95,228.0,46.6,34.64
2018,8,1,18,0,565.0,51.0,3.8,23.1,177.0,42.13,30.8
2018,8,1,18,15,483.0,43.5,3.65,22.2,131.5,35.91,25.25
2018,8,1,18,30,401.0,36.0,3.5,21.3,86.0,29.79,19.51
2018,8,1,18,45,264.0,25.0,3.35,20.45,52.0,20.6,9.34
2018,8,1,19,0,127.0,14.0,3.2,19.6,18.0,11.02,0.0
2018,8,1,19,15,63.5,7.0,3.15,19.05,9.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,15,61.5,8.5,2.1,12.2,11.5,26.03,0.0
2018,8,2,5,30,123.0,17.0,2.1,12.6,23.0,75.66,0.0
2018,8,2,5,45,238.0,29.0,2.1,13.05,57.5,159.35,118.94
2018,8,2,6,0,353.0,41.0,2.1,13.5,92.0,241.52,194.14
2018,8,2,6,15,474.5,46.0,2.15,14.35,144.0,331.71,272.05
2018,8,2,6,30,596.0,51.0,2.2,15.2,196.0,432.78,356.2
2018,8,2,6,45,615.0,61.0,2.25,16.0,241.5,485.57,398.74
2018,8,2,7,0,634.0,71.0,2.3,16.8,287.0,538.28,439.26
2018,8,2,7,15,685.5,73.5,2.35,17.8,342.5,604.76,488.52
2018,8,2,7,30,737.0,76.0,2.4,18.8,398.0,670.26,533.58
2018,8,2,7,45,790.0,72.0,2.45,19.75,456.0,733.25,575.38
2018,8,2,8,0,843.0,68.0,2.5,20.7,514.0,788.21,610.21
2018,8,2,8,15,862.0,70.0,2.55,21.6,563.5,829.46,634.79
2018,8,2,8,30,881.0,72.0,2.6,22.5,613.0,868.37,657.39
2018,8,2,8,45,896.0,73.5,2.7,23.4,659.5,900.43,675.4
2018,8,2,9,0,911.0,75.0,2.8,24.3,706.0,929.4,691.2
2018,8,2,9,15,918.0,78.5,2.9,24.9,746.5,949.85,702.08
2018,8,2,9,30,925.0,82.0,3.0,25.5,787.0,966.5,710.54
2018,8,2,9,45,928.5,86.0,3.1,26.15,821.5,976.45,714.56
2018,8,2,10,0,932.0,90.0,3.2,26.8,856.0,982.31,716.06
2018,8,2,10,15,939.0,90.5,3.3,27.25,885.5,983.74,715.37
2018,8,2,10,30,946.0,91.0,3.4,27.7,915.0,981.11,712.2
2018,8,2,10,45,950.5,92.0,3.45,28.1,937.5,972.58,705.14
2018,8,2,11,0,955.0,93.0,3.5,28.5,960.0,959.99,695.6
2018,8,2,11,15,958.5,93.0,3.55,28.85,975.0,941.53,682.51
2018,8,2,11,30,962.0,93.0,3.6,29.2,990.0,919.19,666.98
2018,8,2,11,45,963.5,93.0,3.6,29.55,997.0,891.39,647.66
2018,8,2,12,0,965.0,93.0,3.6,29.9,1004.0,860.03,626.04
2018,8,2,12,15,964.0,94.0,3.7,30.0,1003.5,824.19,602.52
2018,8,2,12,30,963.0,95.0,3.8,30.1,1003.0,785.24,576.25
2018,8,2,12,45,960.0,96.0,3.9,30.25,994.0,741.97,544.99
2018,8,2,13,0,957.0,97.0,4.0,30.4,985.0,696.12,511.15
2018,8,2,13,15,954.0,96.5,4.05,30.25,969.0,646.71,474.37
2018,8,2,13,30,951.0,96.0,4.1,30.1,953.0,595.13,434.9
2018,8,2,13,45,947.0,95.0,4.2,30.0,929.5,540.74,392.12
2018,8,2,14,0,943.0,94.0,4.3,29.9,906.0,484.72,346.72
2018,8,2,14,15,937.5,92.5,4.3,29.6,876.0,426.36,298.38
2018,8,2,14,30,932.0,91.0,4.3,29.3,846.0,367.02,248.18
2018,8,2,14,45,924.0,89.0,4.3,29.05,809.5,305.94,196.42
2018,8,2,15,0,916.0,87.0,4.3,28.8,773.0,244.67,146.0
2018,8,2,15,15,905.0,85.5,4.3,28.8,731.0,183.37,100.62
2018,8,2,15,30,894.0,84.0,4.3,28.8,689.0,122.71,67.49
2018,8,2,15,45,881.0,81.0,4.3,28.0,642.5,80.43,61.0
2018,8,2,16,0,868.0,78.0,4.3,27.2,596.0,77.92,59.36
2018,8,2,16,15,852.5,75.0,4.25,26.6,547.0,75.18,57.45
2018,8,2,16,30,837.0,72.0,4.2,26.0,498.0,72.28,55.38
2018,8,2,16,45,813.5,68.0,4.2,25.4,445.5,61.77,46.87
2018,8,2,17,0,790.0,64.0,4.2,24.8,393.0,58.45,44.36
2018,8,2,17,15,756.5,60.0,4.1,23.9,340.0,54.88,41.64
2018,8,2,17,30,723.0,56.0,4.0,23.0,287.0,51.28,38.81
2018,8,2,17,45,673.5,51.0,3.9,22.15,235.5,46.67,34.98
2018,8,2,18,0,624.0,46.0,3.8,21.3,184.0,42.09,31.0
2018,8,2,18,15,479.0,42.0,3.55,20.35,131.5,34.71,24.41
2018,8,2,18,30,334.0,38.0,3.3,19.4,79.0,31.15,20.78
2018,8,2,18,45,185.0,24.0,3.1,18.5,45.0,18.34,7.34
2018,8,2,19,0,36.0,10.0,2.9,17.6,11.0,7.87,0.0
2018,8,2,19,15,18.0,5.0,2.8,17.1,5.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,3,5,15,94.5,9.0,1.95,11.5,13.0,36.95,0.0
2018,8,3,5,30,189.0,18.0,2.1,12.1,26.0,102.16,0.0
2018,8,3,5,45,331.5,28.0,2.25,12.7,65.5,199.02,148.17
2018,8,3,6,0,474.0,38.0,2.4,13.3,105.0,297.59,239.1
2018,8,3,6,15,558.5,44.0,2.4,14.0,155.0,375.33,307.61
2018,8,3,6,30,643.0,50.0,2.4,14.7,205.0,457.04,376.57
2018,8,3,6,45,657.0,59.5,2.4,15.45,251.0,511.67,420.6
2018,8,3,7,0,671.0,69.0,2.4,16.2,297.0,562.36,459.4
2018,8,3,7,15,724.5,72.0,2.35,17.15,355.0,629.49,508.31
2018,8,3,7,30,778.0,75.0,2.3,18.1,413.0,701.84,557.62
2018,8,3,7,45,806.0,78.5,2.2,19.05,467.0,755.52,591.16
2018,8,3,8,0,834.0,82.0,2.1,20.0,521.0,808.01,622.75
2018,8,3,8,15,849.0,86.5,2.1,20.95,570.5,848.97,646.21
2018,8,3,8,30,864.0,91.0,2.1,21.9,620.0,877.26,660.67
2018,8,3,8,45,874.0,95.0,2.05,22.8,665.0,907.01,675.64
2018,8,3,9,0,884.0,99.0,2.0,23.7,710.0,933.44,688.13
2018,8,3,9,15,897.0,101.0,2.1,24.5,752.5,957.01,700.55
2018,8,3,9,30,910.0,103.0,2.2,25.3,795.0,977.02,710.65
2018,8,3,9,45,920.5,104.0,2.25,26.05,832.0,989.87,715.81
2018,8,3,10,0,931.0,105.0,2.3,26.8,869.0,998.82,718.63
2018,8,3,10,15,936.5,106.5,2.4,27.5,898.0,999.53,717.0
2018,8,3,10,30,942.0,108.0,2.5,28.2,927.0,996.15,712.97
2018,8,3,10,45,945.5,109.5,2.6,28.85,949.0,986.82,705.42
2018,8,3,11,0,949.0,111.0,2.7,29.5,971.0,973.42,695.43
2018,8,3,11,15,951.0,112.0,2.8,29.9,985.5,954.24,682.53
2018,8,3,11,30,953.0,113.0,2.9,30.3,1000.0,931.2,667.22
2018,8,3,11,45,953.0,114.5,3.0,30.65,1007.0,903.19,648.83
2018,8,3,12,0,953.0,116.0,3.1,31.0,1014.0,871.69,628.12
2018,8,3,12,15,951.5,116.5,3.2,31.2,1012.5,834.9,604.2
2018,8,3,12,30,950.0,117.0,3.3,31.4,1011.0,795.11,577.12
2018,8,3,12,45,946.5,117.5,3.4,31.55,1001.5,751.12,545.96
2018,8,3,13,0,943.0,118.0,3.5,31.7,992.0,704.67,512.32
2018,8,3,13,15,937.0,118.5,3.6,31.65,974.0,654.44,475.51
2018,8,3,13,30,931.0,119.0,3.7,31.6,956.0,602.37,436.25
2018,8,3,13,45,921.5,119.5,3.8,31.55,930.0,546.95,393.34
2018,8,3,14,0,912.0,120.0,3.9,31.5,904.0,490.49,348.33
2018,8,3,14,15,901.5,120.0,3.95,31.3,872.0,432.53,301.06
2018,8,3,14,30,891.0,120.0,4.0,31.1,840.0,374.15,252.45
2018,8,3,14,45,876.5,120.0,4.05,30.9,801.5,314.56,202.84
2018,8,3,15,0,862.0,120.0,4.1,30.7,763.0,249.99,150.98
2018,8,3,15,15,848.5,117.0,4.1,30.7,720.0,189.03,106.32
2018,8,3,15,30,835.0,114.0,4.1,30.7,677.0,129.22,73.35
2018,8,3,15,45,812.5,112.0,4.05,30.05,628.5,89.07,67.51
2018,8,3,16,0,790.0,110.0,4.0,29.4,580.0,88.35,67.36
2018,8,3,16,15,760.0,108.0,3.95,28.85,528.0,87.45,67.01
2018,8,3,16,30,730.0,106.0,3.9,28.3,476.0,79.79,61.07
2018,8,3,16,45,695.0,101.5,3.85,27.8,423.0,77.16,59.26
2018,8,3,17,0,660.0,97.0,3.8,27.3,370.0,74.51,57.39
2018,8,3,17,15,616.0,90.0,3.6,26.35,317.0,69.89,53.92
2018,8,3,17,30,572.0,83.0,3.4,25.4,264.0,65.19,50.27
2018,8,3,17,45,512.0,74.0,3.15,24.45,213.5,58.7,44.93
2018,8,3,18,0,452.0,65.0,2.9,23.5,163.0,52.14,39.31
2018,8,3,18,15,371.0,52.5,2.75,22.5,118.5,42.48,30.78
2018,8,3,18,30,290.0,40.0,2.6,21.5,74.0,30.49,19.97
2018,8,3,18,45,183.5,25.5,2.45,20.55,43.5,19.41,7.37
2018,8,3,19,0,77.0,11.0,2.3,19.6,13.0,8.65,0.0
2018,8,3,19,15,38.5,5.5,2.3,19.1,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,5,15,59.0,8.0,1.2,14.25,10.5,6.29,0.0
2018,8,4,5,30,118.0,16.0,1.3,14.9,21.0,56.41,0.0
2018,8,4,5,45,223.5,30.0,1.4,15.5,55.5,153.69,111.62
2018,8,4,6,0,329.0,44.0,1.5,16.1,90.0,234.01,185.52
2018,8,4,6,15,402.0,56.5,1.55,16.85,136.0,305.75,247.56
2018,8,4,6,30,475.0,69.0,1.6,17.6,182.0,384.12,312.64
2018,8,4,6,45,526.0,78.5,1.65,18.3,232.0,451.37,366.38
2018,8,4,7,0,577.0,88.0,1.7,19.0,282.0,521.54,420.07
2018,8,4,7,15,615.0,95.0,1.85,20.0,333.5,582.04,464.28
2018,8,4,7,30,653.0,102.0,2.0,21.0,385.0,643.27,507.5
2018,8,4,7,45,681.5,108.5,2.1,22.05,436.5,696.68,542.38
2018,8,4,8,0,710.0,115.0,2.2,23.1,488.0,749.28,575.74
2018,8,4,8,15,732.5,120.0,2.4,24.0,537.0,793.83,603.74
2018,8,4,8,30,755.0,125.0,2.6,24.9,586.0,836.48,630.03
2018,8,4,8,45,772.0,129.0,2.8,25.8,631.5,864.76,646.21
2018,8,4,9,0,789.0,133.0,3.0,26.7,677.0,896.26,664.54
2018,8,4,9,15,816.5,129.0,3.2,27.45,721.5,926.13,681.98
2018,8,4,9,30,844.0,125.0,3.4,28.2,766.0,952.79,697.21
2018,8,4,9,45,872.0,117.0,3.55,28.9,806.0,959.26,698.97
2018,8,4,10,0,900.0,109.0,3.7,29.6,846.0,975.49,707.36
2018,8,4,10,15,909.5,108.5,3.8,29.95,876.0,978.0,707.48
2018,8,4,10,30,919.0,108.0,3.9,30.3,906.0,976.55,705.26
2018,8,4,10,45,927.5,107.0,4.0,30.65,929.5,969.68,699.65
2018,8,4,11,0,936.0,106.0,4.1,31.0,953.0,958.79,691.56
2018,8,4,11,15,940.5,105.5,4.2,31.15,968.0,940.77,679.49
2018,8,4,11,30,945.0,105.0,4.3,31.3,983.0,918.9,664.97
2018,8,4,11,45,948.5,103.5,4.4,31.5,990.5,891.55,646.71
2018,8,4,12,0,952.0,102.0,4.5,31.7,998.0,860.62,626.07
2018,8,4,12,15,953.0,101.5,4.6,31.65,997.5,825.18,602.94
2018,8,4,12,30,954.0,101.0,4.7,31.6,997.0,786.56,577.08
2018,8,4,12,45,954.0,99.0,4.8,31.55,988.5,743.03,546.15
2018,8,4,13,0,954.0,97.0,4.9,31.5,980.0,696.77,512.46
2018,8,4,13,15,953.0,95.5,5.0,31.3,964.5,647.72,476.06
2018,8,4,13,30,952.0,94.0,5.1,31.1,949.0,596.34,436.77
2018,8,4,13,45,951.0,91.5,5.2,30.95,926.5,542.07,393.95
2018,8,4,14,0,950.0,89.0,5.3,30.8,904.0,485.88,348.23
2018,8,4,14,15,945.0,87.0,5.3,30.45,873.5,426.82,299.14
2018,8,4,14,30,940.0,85.0,5.3,30.1,843.0,366.72,248.14
2018,8,4,14,45,933.5,83.0,5.35,29.8,807.0,305.42,195.94
2018,8,4,15,0,927.0,81.0,5.4,29.5,771.0,243.75,144.94
2018,8,4,15,15,916.0,79.5,5.4,29.5,729.0,181.67,98.76
2018,8,4,15,30,905.0,78.0,5.4,29.5,687.0,120.24,64.98
2018,8,4,15,45,891.0,76.5,5.3,28.5,640.5,77.87,58.83
2018,8,4,16,0,877.0,75.0,5.2,27.5,594.0,76.2,57.9
2018,8,4,16,15,858.5,72.5,5.05,26.85,544.0,73.64,56.14
2018,8,4,16,30,840.0,70.0,4.9,26.2,494.0,70.94,54.25
2018,8,4,16,45,813.5,67.5,4.8,25.55,441.5,61.42,46.57
2018,8,4,17,0,787.0,65.0,4.7,24.9,389.0,59.13,44.94
2018,8,4,17,15,751.0,61.0,4.5,24.1,335.5,55.55,42.19
2018,8,4,17,30,715.0,57.0,4.3,23.3,282.0,51.96,39.35
2018,8,4,17,45,660.5,52.5,4.1,22.5,230.0,47.75,35.85
2018,8,4,18,0,606.0,48.0,3.9,21.7,178.0,43.63,32.25
2018,8,4,18,15,518.5,40.5,3.55,20.85,130.5,33.84,23.54
2018,8,4,18,30,431.0,33.0,3.2,20.0,83.0,27.55,17.56
2018,8,4,18,45,280.5,22.5,2.85,19.15,49.0,18.64,6.14
2018,8,4,19,0,130.0,12.0,2.5,18.3,15.0,9.44,0.0
2018,8,4,19,15,65.0,6.0,2.4,17.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,5,5,15,102.5,9.0,1.65,11.45,13.0,7.08,0.0
2018,8,5,5,30,205.0,18.0,1.8,12.0,26.0,90.63,0.0
2018,8,5,5,45,352.5,26.5,1.95,12.6,64.5,208.19,152.16
2018,8,5,6,0,500.0,35.0,2.1,13.2,103.0,303.89,243.52
2018,8,5,6,15,579.5,41.0,2.15,14.0,152.5,381.69,312.26
2018,8,5,6,30,659.0,47.0,2.2,14.8,202.0,465.71,382.9
2018,8,5,6,45,709.0,51.0,2.25,15.55,255.5,534.38,438.34
2018,8,5,7,0,759.0,55.0,2.3,16.3,309.0,605.39,492.92
2018,8,5,7,15,792.0,58.0,2.35,17.15,363.0,664.69,534.53
2018,8,5,7,30,825.0,61.0,2.4,18.0,417.0,716.53,569.07
2018,8,5,7,45,849.0,64.0,2.4,18.8,470.5,767.62,601.82
2018,8,5,8,0,873.0,67.0,2.4,19.6,524.0,817.24,632.59
2018,8,5,8,15,891.0,69.0,2.5,20.45,574.5,858.63,657.54
2018,8,5,8,30,909.0,71.0,2.6,21.3,625.0,897.51,680.42
2018,8,5,8,45,922.5,73.0,2.65,22.15,672.0,929.49,697.93
2018,8,5,9,0,936.0,75.0,2.7,23.0,719.0,958.18,713.11
2018,8,5,9,15,942.5,78.5,2.85,23.75,760.0,978.52,723.82
2018,8,5,9,30,949.0,82.0,3.0,24.5,801.0,994.92,732.03
2018,8,5,9,45,951.5,86.5,3.1,25.25,836.0,1004.55,735.47
2018,8,5,10,0,954.0,91.0,3.2,26.0,871.0,1009.95,736.32
2018,8,5,10,15,960.5,92.0,3.3,26.45,901.0,1011.26,735.54
2018,8,5,10,30,967.0,93.0,3.4,26.9,931.0,1008.4,732.2
2018,8,5,10,45,971.0,94.0,3.5,27.35,953.5,999.02,724.78
2018,8,5,11,0,975.0,95.0,3.6,27.8,976.0,985.48,714.81
2018,8,5,11,15,977.0,96.0,3.7,28.05,990.5,966.06,701.67
2018,8,5,11,30,979.0,97.0,3.8,28.3,1005.0,942.68,686.01
2018,8,5,11,45,980.0,97.5,3.9,28.55,1012.5,914.18,666.97
2018,8,5,12,0,981.0,98.0,4.0,28.8,1020.0,882.04,645.49
2018,8,5,12,15,984.5,96.0,4.1,28.85,1020.5,846.22,621.95
2018,8,5,12,30,988.0,94.0,4.2,28.9,1021.0,806.98,595.72
2018,8,5,12,45,992.0,90.5,4.25,29.0,1014.0,763.56,564.19
2018,8,5,13,0,996.0,87.0,4.3,29.1,1007.0,716.98,529.66
2018,8,5,13,15,992.0,87.5,4.35,29.05,990.0,665.77,491.16
2018,8,5,13,30,988.0,88.0,4.4,29.0,973.0,612.36,449.92
2018,8,5,13,45,983.0,88.0,4.4,28.95,949.0,556.09,405.22
2018,8,5,14,0,978.0,88.0,4.4,28.9,925.0,498.19,357.92
2018,8,5,14,15,971.5,87.0,4.4,28.8,893.5,437.6,307.36
2018,8,5,14,30,965.0,86.0,4.4,28.7,862.0,376.06,254.97
2018,8,5,14,45,955.5,85.0,4.4,28.55,824.0,313.05,201.34
2018,8,5,15,0,946.0,84.0,4.4,28.4,786.0,249.96,149.2
2018,8,5,15,15,934.5,82.5,4.4,28.4,743.0,186.46,101.95
2018,8,5,15,30,923.0,81.0,4.4,28.4,700.0,123.66,67.33
2018,8,5,15,45,907.5,79.5,4.4,27.8,652.0,80.17,60.88
2018,8,5,16,0,892.0,78.0,4.4,27.2,604.0,78.46,59.85
2018,8,5,16,15,871.5,75.5,4.35,26.7,552.0,75.86,58.03
2018,8,5,16,30,851.0,73.0,4.3,26.2,500.0,73.13,56.08
2018,8,5,16,45,824.0,69.5,4.25,25.75,446.0,63.05,47.91
2018,8,5,17,0,797.0,66.0,4.2,25.3,392.0,60.04,45.65
2018,8,5,17,15,759.0,62.5,3.85,24.5,337.5,56.82,43.21
2018,8,5,17,30,721.0,59.0,3.5,23.7,283.0,53.62,40.71
2018,8,5,17,45,664.0,53.5,3.2,22.9,230.0,48.62,36.53
2018,8,5,18,0,607.0,48.0,2.9,22.1,177.0,43.65,32.2
2018,8,5,18,15,515.0,40.5,2.6,21.05,129.0,33.83,23.49
2018,8,5,18,30,423.0,33.0,2.3,20.0,81.0,27.54,17.48
2018,8,5,18,45,265.5,22.0,1.95,18.95,47.0,18.21,4.91
2018,8,5,19,0,108.0,11.0,1.6,17.9,13.0,8.65,0.0
2018,8,5,19,15,54.0,5.5,1.6,17.45,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,6,5,15,26.5,6.0,1.15,11.75,7.0,0.0,0.0
2018,8,6,5,30,53.0,12.0,1.3,12.4,14.0,29.3,0.0
2018,8,6,5,45,116.0,29.0,1.45,13.1,42.0,96.07,67.37
2018,8,6,6,0,179.0,46.0,1.6,13.8,70.0,163.38,129.91
2018,8,6,6,15,230.0,66.5,1.6,14.4,111.5,211.31,172.8
2018,8,6,6,30,281.0,87.0,1.6,15.0,153.0,274.98,227.14
2018,8,6,6,45,317.0,107.5,1.6,15.65,199.0,333.05,274.88
2018,8,6,7,0,353.0,128.0,1.6,16.3,245.0,393.37,322.56
2018,8,6,7,15,383.5,145.5,1.75,17.2,293.0,464.1,376.28
2018,8,6,7,30,414.0,163.0,1.9,18.1,341.0,521.1,418.03
2018,8,6,7,45,435.5,180.0,2.0,19.0,388.0,570.97,452.96
2018,8,6,8,0,457.0,197.0,2.1,19.9,435.0,620.42,486.67
2018,8,6,8,15,477.0,211.0,2.3,20.9,481.0,664.74,516.23
2018,8,6,8,30,497.0,225.0,2.5,21.9,527.0,707.89,544.38
2018,8,6,8,45,511.5,238.0,2.65,22.9,569.5,743.54,566.42
2018,8,6,9,0,526.0,251.0,2.8,23.9,612.0,777.18,586.77
2018,8,6,9,15,566.0,249.0,3.05,24.8,658.5,817.42,612.93
2018,8,6,9,30,606.0,247.0,3.3,25.7,705.0,855.68,637.34
2018,8,6,9,45,650.0,236.5,3.5,26.65,748.5,894.03,661.18
2018,8,6,10,0,694.0,226.0,3.7,27.6,792.0,923.31,678.81
2018,8,6,10,15,699.0,232.5,3.8,28.1,820.0,927.9,679.71
2018,8,6,10,30,704.0,239.0,3.9,28.6,848.0,928.85,678.43
2018,8,6,10,45,705.0,245.0,3.95,29.1,868.0,921.95,671.75
2018,8,6,11,0,706.0,251.0,4.0,29.6,888.0,911.46,662.81
2018,8,6,11,15,707.0,255.0,4.1,29.85,901.5,895.67,651.38
2018,8,6,11,30,708.0,259.0,4.2,30.1,915.0,876.48,637.67
2018,8,6,11,45,706.5,262.0,4.25,30.35,920.5,851.04,619.51
2018,8,6,12,0,705.0,265.0,4.3,30.6,926.0,822.65,599.24
2018,8,6,12,15,725.0,252.5,4.4,30.75,932.0,795.57,580.58
2018,8,6,12,30,745.0,240.0,4.5,30.9,938.0,764.74,558.95
2018,8,6,12,45,770.0,222.0,4.6,31.0,937.5,729.27,533.85
2018,8,6,13,0,795.0,204.0,4.7,31.1,937.0,685.58,502.62
2018,8,6,13,15,792.5,202.0,4.75,31.1,921.5,639.44,468.32
2018,8,6,13,30,790.0,200.0,4.8,31.1,906.0,591.6,431.87
2018,8,6,13,45,786.5,195.5,4.85,31.05,883.0,540.0,391.79
2018,8,6,14,0,783.0,191.0,4.9,31.0,860.0,487.24,349.69
2018,8,6,14,15,778.5,185.5,4.9,30.8,830.5,429.89,303.25
2018,8,6,14,30,774.0,180.0,4.9,30.6,801.0,373.18,256.28
2018,8,6,14,45,768.5,173.0,4.9,30.4,766.0,314.86,207.85
2018,8,6,15,0,763.0,166.0,4.9,30.2,731.0,256.54,160.57
2018,8,6,15,15,747.5,161.5,4.9,30.2,688.5,198.64,118.02
2018,8,6,15,30,732.0,157.0,4.9,30.2,646.0,142.36,86.18
2018,8,6,15,45,722.5,147.5,4.8,29.6,601.5,101.19,77.58
2018,8,6,16,0,713.0,138.0,4.7,29.0,557.0,97.07,74.68
2018,8,6,16,15,704.5,127.0,4.55,28.55,510.5,91.66,70.62
2018,8,6,16,30,696.0,116.0,4.4,28.1,464.0,85.83,66.19
2018,8,6,16,45,676.0,107.0,4.3,27.6,414.0,80.72,62.33
2018,8,6,17,0,656.0,98.0,4.2,27.1,364.0,75.33,58.17
2018,8,6,17,15,620.0,89.5,3.7,26.15,312.5,69.77,53.89
2018,8,6,17,30,584.0,81.0,3.2,25.2,261.0,64.04,49.34
2018,8,6,17,45,533.0,70.5,2.7,24.25,211.0,56.41,43.0
2018,8,6,18,0,482.0,60.0,2.2,23.3,161.0,48.6,36.26
2018,8,6,18,15,395.0,48.5,2.0,22.25,116.0,39.54,28.21
2018,8,6,18,30,308.0,37.0,1.8,21.2,71.0,30.41,19.68
2018,8,6,18,45,187.5,23.0,1.55,20.2,40.5,17.56,3.26
2018,8,6,19,0,67.0,9.0,1.3,19.2,10.0,7.08,0.0
2018,8,6,19,15,33.5,4.5,1.3,18.8,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,7,5,15,29.0,6.0,1.1,12.85,7.0,0.0,0.0
2018,8,7,5,30,58.0,12.0,1.2,13.4,14.0,31.27,0.0
2018,8,7,5,45,129.5,29.0,1.3,14.0,43.0,112.61,78.27
2018,8,7,6,0,201.0,46.0,1.4,14.6,72.0,174.99,138.65
2018,8,7,6,15,263.5,64.5,1.5,15.2,115.0,240.03,195.54
2018,8,7,6,30,326.0,83.0,1.6,15.8,158.0,310.93,255.59
2018,8,7,6,45,376.5,99.0,1.65,16.4,207.0,376.6,309.27
2018,8,7,7,0,427.0,115.0,1.7,17.0,256.0,445.88,363.73
2018,8,7,7,15,467.5,127.5,1.75,17.9,306.5,507.03,409.43
2018,8,7,7,30,508.0,140.0,1.8,18.8,357.0,569.82,454.72
2018,8,7,7,45,540.0,150.5,1.85,19.7,407.5,624.7,492.59
2018,8,7,8,0,572.0,161.0,1.9,20.6,458.0,679.62,529.36
2018,8,7,8,15,598.0,169.5,1.95,21.4,507.0,734.76,565.22
2018,8,7,8,30,624.0,178.0,2.0,22.2,556.0,781.44,594.46
2018,8,7,8,45,631.5,188.0,2.05,23.0,595.5,810.89,611.14
2018,8,7,9,0,639.0,198.0,2.1,23.8,635.0,837.51,625.81
2018,8,7,9,15,662.0,201.5,2.15,24.6,678.5,869.43,644.24
2018,8,7,9,30,685.0,205.0,2.2,25.4,722.0,898.48,660.28
2018,8,7,9,45,714.0,202.5,2.3,26.15,763.5,924.18,674.56
2018,8,7,10,0,743.0,200.0,2.4,26.9,805.0,946.43,686.57
2018,8,7,10,15,751.5,203.5,2.45,27.35,834.0,951.49,687.86
2018,8,7,10,30,760.0,207.0,2.5,27.8,863.0,952.8,687.03
2018,8,7,10,45,765.0,210.0,2.6,28.25,884.5,946.55,681.9
2018,8,7,11,0,770.0,213.0,2.7,28.7,906.0,936.52,674.5
2018,8,7,11,15,774.0,215.0,2.85,28.95,921.0,920.9,664.46
2018,8,7,11,30,778.0,217.0,3.0,29.2,936.0,901.62,651.6
2018,8,7,11,45,779.0,218.0,3.1,29.45,942.5,875.36,633.67
2018,8,7,12,0,780.0,219.0,3.2,29.7,949.0,845.85,613.4
2018,8,7,12,15,788.5,213.0,3.3,29.75,950.5,805.01,586.16
2018,8,7,12,30,797.0,207.0,3.4,29.8,952.0,770.51,562.43
2018,8,7,12,45,806.5,199.0,3.5,29.85,947.0,732.11,535.44
2018,8,7,13,0,816.0,191.0,3.6,29.9,942.0,690.68,505.63
2018,8,7,13,15,812.0,190.0,3.65,29.85,926.0,643.45,470.83
2018,8,7,13,30,808.0,189.0,3.7,29.8,910.0,594.59,433.9
2018,8,7,13,45,802.0,187.0,3.8,29.7,886.5,542.6,393.82
2018,8,7,14,0,796.0,185.0,3.9,29.6,863.0,489.62,351.78
2018,8,7,14,15,787.0,181.5,3.9,29.4,832.0,433.71,306.45
2018,8,7,14,30,778.0,178.0,3.9,29.2,801.0,373.8,257.27
2018,8,7,14,45,766.0,174.5,3.95,29.0,764.0,315.78,209.28
2018,8,7,15,0,754.0,171.0,4.0,28.8,727.0,258.45,162.98
2018,8,7,15,15,738.0,166.5,4.0,28.8,684.5,200.88,120.59
2018,8,7,15,30,722.0,162.0,4.0,28.8,642.0,145.0,88.86
2018,8,7,15,45,701.5,156.5,3.95,28.1,595.5,106.25,82.17
2018,8,7,16,0,681.0,151.0,3.9,27.4,549.0,104.6,81.36
2018,8,7,16,15,655.5,144.0,3.85,26.9,499.5,101.72,79.43
2018,8,7,16,30,630.0,137.0,3.8,26.4,450.0,98.66,77.35
2018,8,7,16,45,596.5,128.0,3.75,25.85,398.0,93.88,73.82
2018,8,7,17,0,563.0,119.0,3.7,25.3,346.0,88.89,70.06
2018,8,7,17,15,519.5,108.5,3.35,24.4,294.5,79.11,62.24
2018,8,7,17,30,476.0,98.0,3.0,23.5,243.0,71.95,56.47
2018,8,7,17,45,419.5,84.0,2.7,22.6,194.0,62.15,48.23
2018,8,7,18,0,363.0,70.0,2.4,21.7,145.0,52.16,39.56
2018,8,7,18,15,287.0,54.0,2.15,20.75,102.5,40.47,29.14
2018,8,7,18,30,211.0,38.0,1.9,19.8,60.0,28.64,18.22
2018,8,7,18,45,125.5,22.5,1.7,18.85,33.5,17.02,1.46
2018,8,7,19,0,40.0,7.0,1.5,17.9,7.0,5.51,0.0
2018,8,7,19,15,20.0,3.5,1.45,17.45,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,8,5,15,40.5,6.5,0.8,12.95,8.0,0.0,0.0
2018,8,8,5,30,81.0,13.0,0.8,13.5,16.0,40.85,0.0
2018,8,8,5,45,193.5,28.5,0.8,14.05,49.5,139.67,96.06
2018,8,8,6,0,306.0,44.0,0.8,14.6,83.0,224.78,177.79
2018,8,8,6,15,389.0,56.0,0.8,15.35,129.5,301.59,243.91
2018,8,8,6,30,472.0,68.0,0.8,16.1,176.0,385.55,312.99
2018,8,8,6,45,529.0,77.0,0.85,16.8,227.0,456.6,369.26
2018,8,8,7,0,586.0,86.0,0.9,17.5,278.0,531.05,425.58
2018,8,8,7,15,626.5,93.5,1.0,18.6,331.0,594.7,471.14
2018,8,8,7,30,667.0,101.0,1.1,19.7,384.0,659.27,515.32
2018,8,8,7,45,697.5,106.0,1.25,20.8,436.0,713.39,550.41
2018,8,8,8,0,728.0,111.0,1.4,21.9,488.0,766.75,584.14
2018,8,8,8,15,751.0,116.0,1.6,22.9,538.0,812.45,612.61
2018,8,8,8,30,774.0,121.0,1.8,23.9,588.0,850.34,635.38
2018,8,8,8,45,790.5,125.0,1.95,24.95,634.0,884.76,654.96
2018,8,8,9,0,807.0,129.0,2.1,26.0,680.0,916.24,672.39
2018,8,8,9,15,812.5,135.5,2.2,26.75,719.0,936.81,682.88
2018,8,8,9,30,818.0,142.0,2.3,27.5,758.0,953.72,691.11
2018,8,8,9,45,817.0,151.5,2.35,28.25,791.0,963.65,694.44
2018,8,8,10,0,816.0,161.0,2.4,29.0,824.0,969.57,695.37
2018,8,8,10,15,826.5,162.0,2.45,29.45,854.0,974.22,696.49
2018,8,8,10,30,837.0,163.0,2.5,29.9,884.0,974.94,695.24
2018,8,8,10,45,845.0,163.5,2.5,30.3,907.0,968.85,689.52
2018,8,8,11,0,853.0,164.0,2.5,30.7,930.0,958.79,681.49
2018,8,8,11,15,858.5,164.0,2.5,30.95,945.5,942.07,669.8
2018,8,8,11,30,864.0,164.0,2.5,31.2,961.0,921.52,655.83
2018,8,8,11,45,868.0,162.0,2.5,31.4,968.0,894.18,637.74
2018,8,8,12,0,872.0,160.0,2.5,31.6,975.0,863.37,617.47
2018,8,8,12,15,875.0,158.0,2.5,31.75,975.0,816.18,586.28
2018,8,8,12,30,878.0,156.0,2.5,31.9,975.0,779.58,560.86
2018,8,8,12,45,880.5,152.5,2.5,32.0,967.5,738.69,532.11
2018,8,8,13,0,883.0,149.0,2.5,32.1,960.0,695.13,500.89
2018,8,8,13,15,881.0,147.0,2.5,32.05,943.5,647.37,466.24
2018,8,8,13,30,879.0,145.0,2.5,32.0,927.0,597.59,429.17
2018,8,8,13,45,875.5,142.0,2.5,32.0,903.5,544.55,388.57
2018,8,8,14,0,872.0,139.0,2.5,32.0,880.0,490.03,345.62
2018,8,8,14,15,865.5,136.0,2.55,31.8,849.5,432.24,299.44
2018,8,8,14,30,859.0,133.0,2.6,31.6,819.0,373.11,251.1
2018,8,8,14,45,850.5,129.5,2.6,31.4,782.0,312.71,201.39
2018,8,8,15,0,842.0,126.0,2.6,31.2,745.0,252.42,152.91
2018,8,8,15,15,828.0,123.0,2.6,31.2,702.5,192.06,108.89
2018,8,8,15,30,814.0,120.0,2.6,31.2,660.0,132.97,76.22
2018,8,8,15,45,798.0,115.5,2.7,30.5,613.0,91.32,69.21
2018,8,8,16,0,782.0,111.0,2.8,29.8,566.0,89.17,67.94
2018,8,8,16,15,761.0,105.5,2.85,29.15,515.5,86.07,65.83
2018,8,8,16,30,740.0,100.0,2.9,28.5,465.0,76.38,58.25
2018,8,8,16,45,710.0,94.0,2.95,27.9,412.5,72.68,55.54
2018,8,8,17,0,680.0,88.0,3.0,27.3,360.0,68.84,52.68
2018,8,8,17,15,637.0,81.5,2.9,26.2,307.5,64.34,49.29
2018,8,8,17,30,594.0,75.0,2.8,25.1,255.0,59.78,45.73
2018,8,8,17,45,533.5,66.0,2.7,24.0,204.0,53.05,40.15
2018,8,8,18,0,473.0,57.0,2.6,22.9,153.0,46.24,34.25
2018,8,8,18,15,382.5,46.0,2.5,21.9,109.0,37.52,26.44
2018,8,8,18,30,292.0,35.0,2.4,20.9,65.0,28.77,18.09
2018,8,8,18,45,175.0,21.5,2.3,19.9,36.5,16.4,0.0
2018,8,8,19,0,58.0,8.0,2.2,18.9,8.0,6.29,0.0
2018,8,8,19,15,29.0,4.0,2.1,18.4,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,8,9,5,15,51.5,6.5,0.45,14.75,8.0,0.0,0.0
2018,8,9,5,30,103.0,13.0,0.6,15.3,16.0,49.36,0.0
2018,8,9,5,45,226.5,27.0,0.7,15.85,50.5,152.68,102.17
2018,8,9,6,0,350.0,41.0,0.8,16.4,85.0,245.24,192.32
2018,8,9,6,15,434.5,50.5,0.85,17.15,131.5,322.26,258.59
2018,8,9,6,30,519.0,60.0,0.9,17.9,178.0,406.7,327.89
2018,8,9,6,45,577.0,67.5,0.95,18.7,230.0,478.63,384.36
2018,8,9,7,0,635.0,75.0,1.0,19.5,282.0,554.07,440.77
2018,8,9,7,15,676.5,80.5,1.05,20.65,336.0,617.97,485.41
2018,8,9,7,30,718.0,86.0,1.1,21.8,390.0,682.8,527.74
2018,8,9,7,45,749.5,90.0,1.15,23.0,443.0,734.01,558.91
2018,8,9,8,0,781.0,94.0,1.2,24.2,496.0,788.79,591.63
2018,8,9,8,15,804.0,96.5,1.3,25.25,546.5,833.18,617.42
2018,8,9,8,30,827.0,99.0,1.4,26.3,597.0,875.41,641.37
2018,8,9,8,45,845.5,101.0,1.45,27.35,644.0,910.47,659.65
2018,8,9,9,0,864.0,103.0,1.5,28.4,691.0,930.97,668.48
2018,8,9,9,15,866.5,110.0,1.6,29.1,730.5,949.74,677.95
2018,8,9,9,30,869.0,117.0,1.7,29.8,770.0,964.58,684.99
2018,8,9,9,45,867.0,126.0,1.75,30.45,803.0,973.12,687.7
2018,8,9,10,0,865.0,135.0,1.8,31.1,836.0,992.04,697.02
2018,8,9,10,15,874.0,136.5,1.9,31.55,866.5,981.05,688.95
2018,8,9,10,30,883.0,138.0,2.0,32.0,897.0,980.69,687.88
2018,8,9,10,45,890.5,138.0,2.1,32.45,920.0,973.58,682.57
2018,8,9,11,0,898.0,138.0,2.2,32.9,943.0,962.52,674.95
2018,8,9,11,15,902.5,138.0,2.3,33.15,958.5,944.84,663.82
2018,8,9,11,30,907.0,138.0,2.4,33.4,974.0,923.4,650.37
2018,8,9,11,45,910.0,137.5,2.5,33.65,981.5,896.61,633.51
2018,8,9,12,0,913.0,137.0,2.6,33.9,989.0,866.35,614.39
2018,8,9,12,15,906.5,141.0,2.65,33.95,986.0,828.96,590.7
2018,8,9,12,30,900.0,145.0,2.7,34.0,983.0,788.92,563.7
2018,8,9,12,45,889.5,150.0,2.8,34.05,971.5,744.41,533.15
2018,8,9,13,0,879.0,155.0,2.9,34.1,960.0,698.0,500.52
2018,8,9,13,15,875.0,153.0,2.95,33.95,942.5,649.04,465.55
2018,8,9,13,30,871.0,151.0,3.0,33.8,925.0,602.87,431.28
2018,8,9,13,45,865.5,149.0,3.05,33.7,900.5,548.12,389.91
2018,8,9,14,0,860.0,147.0,3.1,33.6,876.0,492.16,346.33
2018,8,9,14,15,851.5,144.5,3.15,33.3,844.5,433.71,299.95
2018,8,9,14,30,843.0,142.0,3.2,33.0,813.0,374.89,252.12
2018,8,9,14,45,832.5,138.5,3.25,32.75,775.5,314.72,202.9
2018,8,9,15,0,822.0,135.0,3.3,32.5,738.0,254.93,155.1
2018,8,9,15,15,807.5,132.0,3.3,32.5,695.5,195.56,111.92
2018,8,9,15,30,793.0,129.0,3.3,32.5,653.0,137.56,79.9
2018,8,9,15,45,774.5,124.5,3.35,31.65,605.5,96.69,73.26
2018,8,9,16,0,756.0,120.0,3.4,30.8,558.0,87.27,66.13
2018,8,9,16,15,731.5,114.5,3.35,30.15,507.0,84.54,64.33
2018,8,9,16,30,707.0,109.0,3.3,29.5,456.0,81.67,62.39
2018,8,9,16,45,674.5,102.5,3.25,28.85,403.5,77.84,59.63
2018,8,9,17,0,642.0,96.0,3.2,28.2,351.0,73.89,56.71
2018,8,9,17,15,597.5,88.5,3.0,27.2,298.5,68.91,52.94
2018,8,9,17,30,553.0,81.0,2.8,26.2,246.0,63.84,48.97
2018,8,9,17,45,490.5,71.0,2.6,25.2,196.0,56.55,42.91
2018,8,9,18,0,428.0,61.0,2.4,24.2,146.0,49.14,36.51
2018,8,9,18,15,337.5,48.5,2.2,23.2,103.0,36.93,25.74
2018,8,9,18,30,247.0,36.0,2.0,22.2,60.0,27.34,16.66
2018,8,9,18,45,142.5,21.5,1.8,21.25,33.5,16.31,0.0
2018,8,9,19,0,38.0,7.0,1.6,20.3,7.0,5.51,0.0
2018,8,9,19,15,19.0,3.5,1.5,19.85,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,10,5,15,44.5,6.5,0.9,16.45,7.5,0.0,0.0
2018,8,10,5,30,89.0,13.0,1.1,17.1,15.0,44.2,0.0
2018,8,10,5,45,204.0,26.5,1.25,17.75,47.5,141.37,91.24
2018,8,10,6,0,319.0,40.0,1.4,18.4,80.0,229.88,179.36
2018,8,10,6,15,400.5,51.5,1.45,19.2,125.5,305.63,244.78
2018,8,10,6,30,482.0,63.0,1.5,20.0,171.0,388.92,313.5
2018,8,10,6,45,538.5,71.0,1.6,20.85,221.5,459.04,369.2
2018,8,10,7,0,595.0,79.0,1.7,21.7,272.0,532.55,425.01
2018,8,10,7,15,636.0,85.0,1.55,22.85,324.0,595.23,468.45
2018,8,10,7,30,677.0,91.0,1.4,24.0,376.0,658.87,509.33
2018,8,10,7,45,707.5,96.0,1.3,25.2,428.0,713.32,541.76
2018,8,10,8,0,738.0,101.0,1.2,26.4,480.0,767.05,572.28
2018,8,10,8,15,761.0,105.0,1.2,27.2,529.5,807.2,594.67
2018,8,10,8,30,784.0,109.0,1.2,28.0,579.0,850.17,618.51
2018,8,10,8,45,801.5,112.0,1.25,28.85,625.0,884.63,636.93
2018,8,10,9,0,819.0,115.0,1.3,29.7,671.0,916.2,653.36
2018,8,10,9,15,830.0,119.0,1.4,30.25,712.0,939.59,666.04
2018,8,10,9,30,841.0,123.0,1.5,30.8,753.0,959.45,676.61
2018,8,10,9,45,848.0,127.0,1.65,31.35,788.0,971.77,683.22
2018,8,10,10,0,855.0,131.0,1.8,31.9,823.0,980.22,687.54
2018,8,10,10,15,862.0,133.0,1.95,32.2,852.0,968.17,679.91
2018,8,10,10,30,869.0,135.0,2.1,32.5,881.0,966.53,678.96
2018,8,10,10,45,873.5,137.0,2.25,32.85,903.0,958.64,673.88
2018,8,10,11,0,878.0,139.0,2.4,33.2,925.0,946.88,666.44
2018,8,10,11,15,880.0,140.5,2.55,33.35,939.0,928.61,655.44
2018,8,10,11,30,882.0,142.0,2.7,33.5,953.0,906.7,642.11
2018,8,10,11,45,881.5,144.0,2.8,33.65,959.5,879.58,625.01
2018,8,10,12,0,881.0,146.0,2.9,33.8,966.0,849.21,605.75
2018,8,10,12,15,879.0,147.0,3.05,33.8,964.5,813.81,583.72
2018,8,10,12,30,877.0,148.0,3.2,33.8,963.0,775.65,558.09
2018,8,10,12,45,872.5,149.0,3.35,33.75,953.0,733.19,528.96
2018,8,10,13,0,868.0,150.0,3.5,33.7,943.0,688.53,497.5
2018,8,10,13,15,861.5,150.5,3.55,33.5,926.0,640.31,462.63
2018,8,10,13,30,855.0,151.0,3.6,33.3,909.0,595.11,428.7
2018,8,10,13,45,845.5,151.0,3.7,33.1,883.5,540.62,387.36
2018,8,10,14,0,836.0,151.0,3.8,32.9,858.0,485.34,344.13
2018,8,10,14,15,825.5,149.5,3.85,32.6,826.5,428.07,298.27
2018,8,10,14,30,815.0,148.0,3.9,32.3,795.0,370.67,251.25
2018,8,10,14,45,801.5,146.0,3.9,31.95,757.5,312.27,203.28
2018,8,10,15,0,788.0,144.0,3.9,31.6,720.0,254.64,157.08
2018,8,10,15,15,772.5,140.5,3.9,31.6,677.5,196.77,114.78
2018,8,10,15,30,757.0,137.0,3.9,31.6,635.0,132.95,77.64
2018,8,10,15,45,736.0,133.0,3.9,30.7,588.0,93.27,70.82
2018,8,10,16,0,715.0,129.0,3.9,29.8,541.0,91.94,70.28
2018,8,10,16,15,689.0,123.0,3.9,29.15,491.0,89.13,68.41
2018,8,10,16,30,663.0,117.0,3.9,28.5,441.0,86.17,66.41
2018,8,10,16,45,629.5,110.5,3.85,27.85,390.0,82.59,63.87
2018,8,10,17,0,596.0,104.0,3.8,27.2,339.0,78.91,61.2
2018,8,10,17,15,550.5,95.0,3.65,26.3,287.5,73.1,56.71
2018,8,10,17,30,505.0,86.0,3.5,25.4,236.0,67.14,51.95
2018,8,10,17,45,413.0,75.0,3.3,24.5,181.5,56.04,42.6
2018,8,10,18,0,321.0,64.0,3.1,23.6,127.0,47.69,35.33
2018,8,10,18,15,251.5,50.0,2.95,22.75,90.0,37.43,26.16
2018,8,10,18,30,182.0,36.0,2.8,21.9,53.0,27.05,16.26
2018,8,10,18,45,95.5,20.0,2.65,21.05,28.5,15.11,0.0
2018,8,10,19,0,9.0,4.0,2.5,20.2,4.0,3.15,0.0
2018,8,10,19,15,4.5,2.0,2.4,19.7,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,6.0,1.1,16.05,6.5,0.0,0.0
2018,8,11,5,30,54.0,12.0,1.2,16.5,13.0,30.16,0.0
2018,8,11,5,45,121.0,26.5,1.3,16.95,38.5,104.86,64.55
2018,8,11,6,0,188.0,41.0,1.4,17.4,64.0,165.62,128.96
2018,8,11,6,15,245.5,57.0,1.4,18.1,102.0,224.79,180.85
2018,8,11,6,30,303.0,73.0,1.4,18.8,140.0,289.6,235.48
2018,8,11,6,45,377.0,87.5,1.45,19.5,193.5,368.28,299.27
2018,8,11,7,0,451.0,102.0,1.5,20.2,247.0,452.83,365.0
2018,8,11,7,15,492.0,113.0,1.6,21.05,297.0,514.07,410.3
2018,8,11,7,30,533.0,124.0,1.7,21.9,347.0,576.97,455.34
2018,8,11,7,45,559.5,134.5,1.8,22.8,396.0,628.65,490.5
2018,8,11,8,0,586.0,145.0,1.9,23.7,445.0,689.11,530.69
2018,8,11,8,15,618.5,151.5,2.0,24.45,496.0,741.35,564.53
2018,8,11,8,30,651.0,158.0,2.1,25.2,547.0,792.42,596.53
2018,8,11,8,45,675.5,162.0,2.15,26.0,593.5,831.93,619.62
2018,8,11,9,0,700.0,166.0,2.2,26.8,640.0,869.12,640.89
2018,8,11,9,15,688.5,182.0,2.3,27.4,672.0,882.08,646.89
2018,8,11,9,30,677.0,198.0,2.4,28.0,704.0,891.1,650.61
2018,8,11,9,45,693.0,203.0,2.5,28.55,742.0,911.85,662.25
2018,8,11,10,0,709.0,208.0,2.6,29.1,780.0,929.19,671.58
2018,8,11,10,15,732.5,203.5,2.75,29.45,813.0,940.71,678.16
2018,8,11,10,30,756.0,199.0,2.9,29.8,846.0,948.38,682.37
2018,8,11,10,45,683.0,249.5,3.0,30.2,845.5,914.08,657.8
2018,8,11,11,0,610.0,300.0,3.1,30.6,845.0,873.86,628.6
2018,8,11,11,15,551.0,340.5,3.2,30.7,839.0,837.34,602.85
2018,8,11,11,30,492.0,381.0,3.3,30.8,833.0,799.93,576.32
2018,8,11,11,45,530.0,356.5,3.4,30.95,846.5,789.23,569.95
2018,8,11,12,0,568.0,332.0,3.5,31.1,860.0,774.26,560.36
2018,8,11,12,15,542.0,348.5,3.55,31.05,851.5,738.99,535.64
