Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,12,30,516.0,365.0,3.6,31.0,843.0,702.67,510.08
2018,8,11,12,45,628.5,296.0,3.7,30.9,873.0,694.77,506.39
2018,8,11,13,0,741.0,227.0,3.8,30.8,903.0,679.12,496.2
2018,8,11,13,15,736.0,225.5,3.85,30.55,886.5,632.23,462.11
2018,8,11,13,30,731.0,224.0,3.9,30.3,870.0,583.98,426.26
2018,8,11,13,45,746.0,208.0,3.9,30.05,852.0,534.01,388.02
2018,8,11,14,0,761.0,192.0,3.9,29.8,834.0,481.32,346.42
2018,8,11,14,15,753.5,187.0,3.9,29.45,803.0,425.12,301.23
2018,8,11,14,30,746.0,182.0,3.9,29.1,772.0,368.73,254.88
2018,8,11,14,45,742.5,173.5,3.9,28.75,737.5,311.09,207.08
2018,8,11,15,0,739.0,165.0,3.9,28.4,703.0,253.31,160.12
2018,8,11,15,15,723.0,160.5,3.9,28.4,661.0,196.39,118.0
2018,8,11,15,30,707.0,156.0,3.9,28.4,619.0,141.19,86.42
2018,8,11,15,45,689.0,149.5,3.8,27.45,573.5,102.21,79.14
2018,8,11,16,0,671.0,143.0,3.7,26.5,528.0,99.83,77.78
2018,8,11,16,15,650.0,135.0,3.6,25.95,480.0,96.2,75.22
2018,8,11,16,30,629.0,127.0,3.5,25.4,432.0,92.34,72.44
2018,8,11,16,45,598.0,117.5,3.45,24.8,381.0,87.01,68.41
2018,8,11,17,0,567.0,108.0,3.4,24.2,330.0,81.42,64.11
2018,8,11,17,15,523.5,98.5,3.25,23.5,279.5,75.42,59.37
2018,8,11,17,30,480.0,89.0,3.1,22.8,229.0,66.12,51.64
2018,8,11,17,45,421.5,76.5,3.0,22.05,181.5,57.14,43.99
2018,8,11,18,0,363.0,64.0,2.9,21.3,134.0,48.03,35.96
2018,8,11,18,15,280.5,49.0,2.8,20.6,93.0,36.89,25.91
2018,8,11,18,30,198.0,34.0,2.7,19.9,52.0,25.68,15.08
2018,8,11,18,45,111.5,19.5,2.6,19.2,28.5,14.76,0.0
2018,8,11,19,0,25.0,5.0,2.5,18.5,5.0,3.93,0.0
2018,8,11,19,15,12.5,2.5,2.45,18.05,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,8,12,5,15,34.0,5.5,0.8,13.55,6.5,0.0,0.0
2018,8,12,5,30,68.0,11.0,0.9,14.0,13.0,34.88,0.0
2018,8,12,5,45,152.5,26.0,0.95,14.45,41.0,117.99,70.76
2018,8,12,6,0,237.0,41.0,1.0,14.9,69.0,191.0,150.05
2018,8,12,6,15,262.5,56.5,1.0,15.45,102.0,234.52,190.02
2018,8,12,6,30,288.0,72.0,1.0,16.0,135.0,280.42,229.74
2018,8,12,6,45,402.5,80.5,0.95,16.55,194.5,377.64,309.03
2018,8,12,7,0,517.0,89.0,0.9,17.1,254.0,491.97,397.29
2018,8,12,7,15,586.5,92.5,0.9,17.9,311.5,570.43,454.27
2018,8,12,7,30,656.0,96.0,0.9,18.7,369.0,651.87,510.54
2018,8,12,7,45,690.5,100.0,0.9,19.5,421.0,707.9,545.86
2018,8,12,8,0,725.0,104.0,0.9,20.3,473.0,763.45,579.93
2018,8,12,8,15,750.0,107.0,0.95,21.2,522.5,803.51,603.05
2018,8,12,8,30,775.0,110.0,1.0,22.1,572.0,847.03,628.18
2018,8,12,8,45,795.0,112.0,1.0,22.95,618.0,882.55,646.92
2018,8,12,9,0,815.0,114.0,1.0,23.8,664.0,915.29,663.63
2018,8,12,9,15,798.5,130.0,1.05,24.65,696.5,925.54,666.76
2018,8,12,9,30,782.0,146.0,1.1,25.5,729.0,931.12,667.32
2018,8,12,9,45,812.5,140.0,1.2,26.35,771.0,955.28,680.51
2018,8,12,10,0,843.0,134.0,1.3,27.2,813.0,975.72,691.08
2018,8,12,10,15,856.0,132.5,1.35,27.9,843.5,965.67,682.44
2018,8,12,10,30,869.0,131.0,1.4,28.6,874.0,966.41,681.01
2018,8,12,10,45,847.5,149.0,1.5,29.3,888.5,964.4,678.56
2018,8,12,11,0,826.0,167.0,1.6,30.0,903.0,943.91,664.69
2018,8,12,11,15,829.0,168.5,1.7,30.35,917.5,926.63,653.95
2018,8,12,11,30,832.0,170.0,1.8,30.7,932.0,905.69,640.82
2018,8,12,11,45,860.5,153.5,1.9,31.05,946.5,872.72,620.01
2018,8,12,12,0,889.0,137.0,2.0,31.4,961.0,851.43,606.63
2018,8,12,12,15,880.5,142.0,2.1,31.55,957.5,813.89,583.02
2018,8,12,12,30,872.0,147.0,2.2,31.7,954.0,773.87,556.21
2018,8,12,12,45,868.0,147.5,2.3,31.8,944.0,731.43,527.1
2018,8,12,13,0,864.0,148.0,2.4,31.9,934.0,686.77,495.67
2018,8,12,13,15,866.0,143.0,2.5,31.8,918.5,639.81,462.17
2018,8,12,13,30,868.0,138.0,2.6,31.7,903.0,590.53,425.86
2018,8,12,13,45,860.5,138.0,2.7,31.65,879.0,537.8,385.68
2018,8,12,14,0,853.0,138.0,2.8,31.6,855.0,484.74,343.89
2018,8,12,14,15,844.0,136.0,2.9,31.3,824.0,426.69,297.55
2018,8,12,14,30,835.0,134.0,3.0,31.0,793.0,368.32,249.75
2018,8,12,14,45,822.5,132.0,3.1,30.75,755.5,308.95,200.79
2018,8,12,15,0,810.0,130.0,3.2,30.5,718.0,250.18,153.41
2018,8,12,15,15,795.0,127.0,3.2,30.5,675.5,191.27,110.13
2018,8,12,15,30,780.0,124.0,3.2,30.5,633.0,133.8,78.04
2018,8,12,15,45,759.5,120.5,3.4,29.6,586.0,93.96,71.73
2018,8,12,16,0,739.0,117.0,3.6,28.7,539.0,85.26,65.13
2018,8,12,16,15,712.5,112.0,3.65,28.0,488.5,82.75,63.5
2018,8,12,16,30,686.0,107.0,3.7,27.3,438.0,80.15,61.76
2018,8,12,16,45,652.0,101.0,3.75,26.6,386.0,76.62,59.23
2018,8,12,17,0,618.0,95.0,3.8,25.9,334.0,73.01,56.57
2018,8,12,17,15,572.5,87.0,3.7,24.85,282.5,67.67,52.45
2018,8,12,17,30,527.0,79.0,3.6,23.8,231.0,62.23,48.1
2018,8,12,17,45,463.5,68.5,3.5,22.75,182.5,54.53,41.6
2018,8,12,18,0,400.0,58.0,3.4,21.7,134.0,46.72,34.73
2018,8,12,18,15,310.0,45.0,3.25,20.8,92.5,34.24,23.57
2018,8,12,18,30,220.0,32.0,3.1,19.9,51.0,24.31,13.72
2018,8,12,18,45,123.5,18.0,2.95,19.05,27.5,14.16,0.0
2018,8,12,19,0,27.0,4.0,2.8,18.2,4.0,3.15,0.0
2018,8,12,19,15,13.5,2.0,2.65,17.8,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,8,13,5,15,31.5,5.5,1.45,12.45,6.0,0.0,0.0
2018,8,13,5,30,63.0,11.0,1.6,12.9,12.0,33.08,0.0
2018,8,13,5,45,163.0,25.5,1.7,13.35,41.5,121.91,69.69
2018,8,13,6,0,263.0,40.0,1.8,13.8,71.0,203.7,161.01
2018,8,13,6,15,334.0,53.5,1.75,14.45,113.0,271.22,221.53
2018,8,13,6,30,405.0,67.0,1.7,15.1,155.0,345.95,285.31
2018,8,13,6,45,424.5,81.0,1.7,15.7,195.5,393.87,324.91
2018,8,13,7,0,444.0,95.0,1.7,16.3,236.0,442.41,363.11
2018,8,13,7,15,477.0,107.0,1.7,17.15,283.0,498.84,405.5
2018,8,13,7,30,510.0,119.0,1.7,18.0,330.0,556.33,446.92
2018,8,13,7,45,539.5,129.0,1.7,18.85,379.0,609.21,483.43
2018,8,13,8,0,569.0,139.0,1.7,19.7,428.0,671.85,525.51
2018,8,13,8,15,598.0,147.0,1.7,20.6,478.0,722.15,557.43
2018,8,13,8,30,627.0,155.0,1.7,21.5,528.0,771.21,587.45
2018,8,13,8,45,684.0,149.0,1.65,22.4,585.0,829.51,622.47
2018,8,13,9,0,741.0,143.0,1.6,23.3,642.0,886.25,655.25
2018,8,13,9,15,766.0,142.5,1.65,24.1,686.0,909.58,666.86
2018,8,13,9,30,791.0,142.0,1.7,24.9,730.0,937.55,681.79
2018,8,13,9,45,797.0,147.5,1.75,25.7,764.0,949.96,686.61
2018,8,13,10,0,803.0,153.0,1.8,26.5,798.0,958.6,689.27
2018,8,13,10,15,810.5,155.0,1.9,27.05,826.5,961.38,689.62
2018,8,13,10,30,818.0,157.0,2.0,27.6,855.0,960.3,687.67
2018,8,13,10,45,823.0,159.0,2.1,28.15,876.5,952.98,681.87
2018,8,13,11,0,828.0,161.0,2.2,28.7,898.0,941.81,673.75
2018,8,13,11,15,831.0,163.0,2.3,28.95,912.5,925.01,662.92
2018,8,13,11,30,834.0,165.0,2.4,29.2,927.0,904.52,649.76
2018,8,13,11,45,834.5,166.0,2.55,29.45,933.0,877.42,632.7
2018,8,13,12,0,835.0,167.0,2.7,29.7,939.0,847.05,613.36
2018,8,13,12,15,838.0,165.0,2.85,29.75,939.0,812.94,591.0
2018,8,13,12,30,841.0,163.0,3.0,29.8,939.0,775.81,565.84
2018,8,13,12,45,843.5,159.5,3.1,29.85,931.5,734.22,536.77
2018,8,13,13,0,846.0,156.0,3.2,29.9,924.0,689.98,505.11
2018,8,13,13,15,840.5,156.0,3.3,29.7,907.0,641.2,469.75
2018,8,13,13,30,835.0,156.0,3.4,29.5,890.0,590.78,432.1
2018,8,13,13,45,826.5,155.5,3.5,29.35,865.5,537.08,390.78
2018,8,13,14,0,818.0,155.0,3.6,29.2,841.0,482.55,347.52
2018,8,13,14,15,807.5,152.5,3.65,28.85,809.0,425.22,301.14
2018,8,13,14,30,797.0,150.0,3.7,28.5,777.0,367.85,253.63
2018,8,13,14,45,783.0,148.0,3.75,28.15,739.5,310.1,205.56
2018,8,13,15,0,769.0,146.0,3.8,27.8,702.0,253.22,159.31
2018,8,13,15,15,753.0,142.5,3.8,27.8,660.0,189.58,111.87
2018,8,13,15,30,737.0,139.0,3.8,27.8,618.0,133.18,79.64
2018,8,13,15,45,715.0,135.0,3.85,26.85,571.0,94.29,72.86
2018,8,13,16,0,693.0,131.0,3.9,25.9,524.0,93.01,72.37
2018,8,13,16,15,664.0,126.0,3.9,25.25,474.5,90.85,71.03
2018,8,13,16,30,635.0,121.0,3.9,24.6,425.0,88.62,69.62
2018,8,13,16,45,598.5,114.0,3.85,23.9,374.0,84.79,66.84
2018,8,13,17,0,562.0,107.0,3.8,23.2,323.0,80.85,63.92
2018,8,13,17,15,506.5,98.0,3.7,22.3,270.5,72.25,56.96
2018,8,13,17,30,451.0,89.0,3.6,21.4,218.0,65.78,51.65
2018,8,13,17,45,367.0,76.5,3.5,20.5,167.0,56.59,43.77
2018,8,13,18,0,283.0,64.0,3.4,19.6,116.0,47.38,35.59
2018,8,13,18,15,218.0,47.0,3.3,18.8,79.5,35.1,24.47
2018,8,13,18,30,153.0,30.0,3.2,18.0,43.0,22.61,12.18
2018,8,13,18,45,86.0,16.5,3.15,17.2,23.0,12.98,0.0
2018,8,13,19,0,19.0,3.0,3.1,16.4,3.0,0.0,0.0
2018,8,13,19,15,9.5,1.5,3.0,15.9,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,14,5,15,19.0,4.0,2.0,11.05,4.5,0.0,0.0
2018,8,14,5,30,38.0,8.0,2.1,11.4,9.0,21.11,0.0
2018,8,14,5,45,120.0,25.5,2.15,11.8,37.5,102.71,54.31
2018,8,14,6,0,202.0,43.0,2.2,12.2,66.0,178.38,141.28
2018,8,14,6,15,250.0,58.0,2.2,12.7,101.5,231.59,190.4
2018,8,14,6,30,298.0,73.0,2.2,13.2,137.0,289.84,241.55
2018,8,14,6,45,306.0,88.5,2.2,13.7,170.0,326.68,272.94
2018,8,14,7,0,314.0,104.0,2.2,14.2,203.0,363.39,302.72
2018,8,14,7,15,362.5,117.5,2.15,14.85,251.5,427.51,353.37
2018,8,14,7,30,411.0,131.0,2.1,15.5,300.0,494.29,404.12
2018,8,14,7,45,439.0,143.5,2.05,16.1,346.0,545.22,440.82
2018,8,14,8,0,467.0,156.0,2.0,16.7,392.0,596.25,476.54
2018,8,14,8,15,509.0,162.5,2.0,17.45,443.5,652.58,515.48
2018,8,14,8,30,551.0,169.0,2.0,18.2,495.0,708.93,553.29
2018,8,14,8,45,598.0,172.5,1.95,18.9,552.0,776.61,597.6
2018,8,14,9,0,645.0,176.0,1.9,19.6,609.0,833.39,632.62
2018,8,14,9,15,696.0,168.5,1.9,20.35,662.0,880.61,660.68
2018,8,14,9,30,747.0,161.0,1.9,21.1,715.0,925.14,686.49
2018,8,14,9,45,790.5,148.0,1.9,21.8,759.5,946.08,696.57
2018,8,14,10,0,834.0,135.0,1.9,22.5,804.0,971.91,710.06
2018,8,14,10,15,843.0,136.5,2.0,23.05,833.5,975.63,710.79
2018,8,14,10,30,852.0,138.0,2.1,23.6,863.0,960.46,699.67
2018,8,14,10,45,859.5,137.5,2.2,24.15,885.0,953.07,693.85
2018,8,14,11,0,867.0,137.0,2.3,24.7,907.0,941.86,685.55
2018,8,14,11,15,871.5,137.0,2.4,25.1,921.5,924.57,673.78
2018,8,14,11,30,876.0,137.0,2.5,25.5,936.0,903.62,659.67
2018,8,14,11,45,879.0,137.0,2.65,25.9,943.5,877.81,642.75
2018,8,14,12,0,882.0,137.0,2.8,26.3,951.0,848.62,623.47
2018,8,14,12,15,886.5,133.0,2.85,26.5,950.5,814.11,600.35
2018,8,14,12,30,891.0,129.0,2.9,26.7,950.0,776.46,574.16
2018,8,14,12,45,894.5,126.0,3.0,26.9,943.0,735.88,545.0
2018,8,14,13,0,898.0,123.0,3.1,27.1,936.0,692.43,513.08
2018,8,14,13,15,895.0,121.5,3.2,27.1,919.0,643.46,476.69
2018,8,14,13,30,892.0,120.0,3.3,27.1,902.0,592.51,437.73
2018,8,14,13,45,887.5,118.0,3.35,27.05,878.0,538.65,395.34
2018,8,14,14,0,883.0,116.0,3.4,27.0,854.0,483.37,350.51
2018,8,14,14,15,875.5,114.0,3.5,26.75,823.0,425.73,302.92
2018,8,14,14,30,868.0,112.0,3.6,26.5,792.0,367.45,253.63
2018,8,14,14,45,858.5,109.5,3.65,26.25,755.0,307.91,202.97
2018,8,14,15,0,849.0,107.0,3.7,26.0,718.0,248.46,153.63
2018,8,14,15,15,835.0,104.0,3.7,26.0,675.0,181.61,103.21
2018,8,14,15,30,821.0,101.0,3.7,26.0,632.0,121.76,69.07
2018,8,14,15,45,803.5,98.0,3.75,25.15,585.5,80.51,61.94
2018,8,14,16,0,786.0,95.0,3.8,24.3,539.0,78.9,61.06
2018,8,14,16,15,762.5,91.5,3.8,23.7,489.0,76.72,59.6
2018,8,14,16,30,739.0,88.0,3.8,23.1,439.0,74.48,58.08
2018,8,14,16,45,707.5,83.0,3.8,22.5,387.0,65.49,50.77
2018,8,14,17,0,676.0,78.0,3.8,21.9,335.0,62.06,48.15
2018,8,14,17,15,630.5,72.0,3.75,21.05,283.0,57.65,44.64
2018,8,14,17,30,585.0,66.0,3.7,20.2,231.0,53.21,40.99
2018,8,14,17,45,519.5,58.0,3.7,19.35,181.5,47.01,35.62
2018,8,14,18,0,454.0,50.0,3.7,18.5,132.0,40.81,30.01
2018,8,14,18,15,354.5,39.0,3.6,17.75,90.5,31.93,21.8
2018,8,14,18,30,255.0,28.0,3.5,17.0,49.0,23.05,12.18
2018,8,14,18,45,139.5,16.0,3.45,16.2,26.0,12.59,0.0
2018,8,14,19,0,24.0,4.0,3.4,15.4,3.0,0.0,0.0
2018,8,14,19,15,12.0,2.0,3.35,14.95,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.85,10.55,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,15,5,15,36.0,5.0,1.65,10.9,5.5,0.0,0.0
2018,8,15,5,30,72.0,10.0,1.7,11.3,11.0,36.09,0.0
2018,8,15,5,45,200.0,22.5,1.75,11.75,41.5,135.01,66.31
2018,8,15,6,0,328.0,35.0,1.8,12.2,72.0,234.16,185.59
2018,8,15,6,15,400.5,45.0,1.75,12.8,114.0,304.35,249.73
2018,8,15,6,30,473.0,55.0,1.7,13.4,156.0,381.23,315.84
2018,8,15,6,45,495.0,67.0,1.65,13.95,198.5,433.13,358.8
2018,8,15,7,0,517.0,79.0,1.6,14.5,241.0,485.56,399.9
2018,8,15,7,15,557.0,87.5,1.5,15.25,291.0,547.64,446.02
2018,8,15,7,30,597.0,96.0,1.4,16.0,341.0,610.88,490.4
2018,8,15,7,45,664.5,94.5,1.3,16.7,401.0,685.54,540.6
2018,8,15,8,0,732.0,93.0,1.2,17.4,461.0,757.45,586.45
2018,8,15,8,15,771.5,91.5,1.15,18.2,515.0,810.62,617.92
2018,8,15,8,30,811.0,90.0,1.1,19.0,569.0,862.43,647.63
2018,8,15,8,45,719.0,134.0,1.05,19.85,583.5,848.86,633.18
2018,8,15,9,0,627.0,178.0,1.0,20.7,598.0,820.24,609.88
2018,8,15,9,15,611.5,200.0,1.1,21.4,630.5,833.92,617.19
2018,8,15,9,30,596.0,222.0,1.2,22.1,663.0,843.52,620.97
2018,8,15,9,45,742.5,162.0,1.3,22.85,738.0,924.19,672.85
2018,8,15,10,0,889.0,102.0,1.4,23.6,813.0,978.7,704.94
2018,8,15,10,15,896.0,103.0,1.55,24.15,842.0,980.2,704.88
2018,8,15,10,30,903.0,104.0,1.7,24.7,871.0,977.74,702.96
2018,8,15,10,45,909.0,104.0,1.85,25.25,893.0,969.33,697.29
2018,8,15,11,0,915.0,104.0,2.0,25.8,915.0,956.96,689.12
2018,8,15,11,15,918.5,104.5,2.1,26.15,929.5,938.85,677.29
2018,8,15,11,30,922.0,105.0,2.2,26.5,944.0,916.93,663.03
2018,8,15,11,45,924.0,105.0,2.35,26.85,951.0,889.56,645.64
2018,8,15,12,0,926.0,105.0,2.5,27.2,958.0,858.68,625.79
2018,8,15,12,15,926.0,105.0,2.6,27.35,957.0,822.86,602.61
2018,8,15,12,30,926.0,105.0,2.7,27.5,956.0,783.97,577.06
2018,8,15,12,45,925.0,104.0,2.8,27.7,947.0,740.63,546.2
2018,8,15,13,0,924.0,103.0,2.9,27.9,938.0,694.66,512.69
2018,8,15,13,15,921.0,102.0,3.0,27.9,921.0,645.02,476.02
2018,8,15,13,30,918.0,101.0,3.1,27.9,904.0,593.3,436.66
2018,8,15,13,45,913.0,100.0,3.2,27.85,880.0,538.71,393.95
2018,8,15,14,0,908.0,99.0,3.3,27.8,856.0,482.67,348.7
2018,8,15,14,15,901.0,97.5,3.35,27.6,825.0,424.28,300.4
2018,8,15,14,30,894.0,96.0,3.4,27.4,794.0,365.15,250.32
2018,8,15,14,45,885.0,94.0,3.5,27.15,757.0,304.64,198.9
2018,8,15,15,0,876.0,92.0,3.6,26.9,720.0,244.13,148.72
2018,8,15,15,15,862.5,90.5,3.6,26.9,677.5,183.57,103.26
2018,8,15,15,30,849.0,89.0,3.6,26.9,635.0,124.02,69.9
2018,8,15,15,45,832.5,86.0,3.65,26.15,588.0,82.05,62.97
2018,8,15,16,0,816.0,83.0,3.7,25.4,541.0,71.64,54.73
2018,8,15,16,15,794.0,79.5,3.7,24.8,491.0,69.16,52.99
2018,8,15,16,30,772.0,76.0,3.7,24.2,441.0,66.59,51.16
2018,8,15,16,45,741.0,72.0,3.7,23.6,388.5,63.41,48.79
2018,8,15,17,0,710.0,68.0,3.7,23.0,336.0,60.19,46.33
2018,8,15,17,15,666.0,63.5,3.7,22.15,284.0,56.35,43.32
2018,8,15,17,30,622.0,59.0,3.7,21.3,232.0,48.47,36.67
2018,8,15,17,45,555.5,52.0,3.65,20.4,182.0,42.78,31.75
2018,8,15,18,0,489.0,45.0,3.6,19.5,132.0,37.12,26.65
2018,8,15,18,15,384.5,35.5,3.55,18.7,90.0,29.26,19.35
2018,8,15,18,30,280.0,26.0,3.5,17.9,48.0,21.49,10.41
2018,8,15,18,45,150.0,14.5,3.4,17.15,25.0,11.41,0.0
2018,8,15,19,0,20.0,3.0,3.3,16.4,2.0,0.0,0.0
2018,8,15,19,15,10.0,1.5,3.25,15.95,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.15,11.95,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,16,5,15,40.5,4.5,1.45,11.45,5.0,0.0,0.0
2018,8,16,5,30,81.0,9.0,1.4,11.9,10.0,39.0,0.0
2018,8,16,5,45,219.0,21.0,1.4,12.3,41.0,142.04,61.41
2018,8,16,6,0,357.0,33.0,1.4,12.7,72.0,247.93,195.28
2018,8,16,6,15,447.5,41.5,1.3,13.4,117.5,327.93,267.29
2018,8,16,6,30,538.0,50.0,1.2,14.1,163.0,416.41,341.66
2018,8,16,6,45,597.0,55.5,1.1,14.8,214.0,487.95,398.91
2018,8,16,7,0,656.0,61.0,1.0,15.5,265.0,559.47,452.87
2018,8,16,7,15,695.5,65.5,1.0,16.4,317.5,622.34,496.4
2018,8,16,7,30,735.0,70.0,1.0,17.3,370.0,685.85,538.48
2018,8,16,7,45,763.5,73.0,0.95,18.2,421.5,738.65,570.7
2018,8,16,8,0,792.0,76.0,0.9,19.1,473.0,790.4,601.03
2018,8,16,8,15,812.5,79.0,1.0,20.05,522.5,833.64,626.75
2018,8,16,8,30,833.0,82.0,1.1,21.0,572.0,864.42,643.85
2018,8,16,8,45,848.5,84.0,1.2,21.9,617.5,896.61,661.95
2018,8,16,9,0,864.0,86.0,1.3,22.8,663.0,925.83,677.91
2018,8,16,9,15,872.0,90.0,1.4,23.6,703.0,946.9,688.81
2018,8,16,9,30,880.0,94.0,1.5,24.4,743.0,964.27,697.44
2018,8,16,9,45,885.0,97.5,1.65,25.15,777.0,974.35,702.32
2018,8,16,10,0,890.0,101.0,1.8,25.9,811.0,980.49,704.79
2018,8,16,10,15,897.0,102.0,1.85,26.6,840.0,981.97,703.3
2018,8,16,10,30,904.0,103.0,1.9,27.3,869.0,979.47,699.47
2018,8,16,10,45,909.5,103.0,2.0,27.95,890.5,970.54,692.48
2018,8,16,11,0,915.0,103.0,2.1,28.6,912.0,957.65,683.12
2018,8,16,11,15,918.5,103.5,2.15,29.05,926.5,939.5,670.53
2018,8,16,11,30,922.0,104.0,2.2,29.5,941.0,917.54,655.63
2018,8,16,11,45,923.5,104.0,2.25,29.9,947.5,889.68,637.14
2018,8,16,12,0,925.0,104.0,2.3,30.3,954.0,858.35,616.42
2018,8,16,12,15,924.5,104.0,2.35,30.45,952.5,822.1,593.05
2018,8,16,12,30,924.0,104.0,2.4,30.6,951.0,782.82,567.5
2018,8,16,12,45,921.0,104.5,2.45,30.75,941.5,739.32,536.94
2018,8,16,13,0,918.0,105.0,2.5,30.9,932.0,693.32,503.92
2018,8,16,13,15,915.5,104.0,2.6,30.85,915.5,644.14,468.4
2018,8,16,13,30,913.0,103.0,2.7,30.8,899.0,592.84,430.17
2018,8,16,13,45,908.5,101.5,2.8,30.7,875.0,538.24,388.31
2018,8,16,14,0,904.0,100.0,2.9,30.6,851.0,482.17,343.86
2018,8,16,14,15,897.5,98.0,2.95,30.35,820.0,423.72,296.31
2018,8,16,14,30,891.0,96.0,3.0,30.1,789.0,364.49,246.92
2018,8,16,14,45,882.0,93.5,3.1,29.85,752.0,303.71,195.98
2018,8,16,15,0,873.0,91.0,3.2,29.6,715.0,242.96,146.24
2018,8,16,15,15,860.0,89.0,3.2,29.6,672.5,182.25,101.17
2018,8,16,15,30,847.0,87.0,3.2,29.6,630.0,122.52,68.03
2018,8,16,15,45,831.5,84.5,3.3,28.8,583.5,81.08,61.49
2018,8,16,16,0,816.0,82.0,3.4,28.0,537.0,71.01,53.61
2018,8,16,16,15,795.0,78.0,3.45,27.35,487.0,68.17,51.61
2018,8,16,16,30,774.0,74.0,3.5,26.7,437.0,65.23,49.49
2018,8,16,16,45,744.0,70.0,3.5,26.05,385.0,62.01,47.12
2018,8,16,17,0,714.0,66.0,3.5,25.4,333.0,58.75,44.64
2018,8,16,17,15,670.0,61.5,3.45,24.5,281.0,54.86,41.61
2018,8,16,17,30,626.0,57.0,3.4,23.6,229.0,47.05,35.09
2018,8,16,17,45,559.5,50.0,3.35,22.65,179.0,41.3,30.16
2018,8,16,18,0,493.0,43.0,3.3,21.7,129.0,35.59,25.04
2018,8,16,18,15,386.5,34.0,3.15,20.9,87.5,28.08,18.09
2018,8,16,18,30,280.0,25.0,3.0,20.1,46.0,20.69,9.03
2018,8,16,18,45,150.0,14.0,2.9,19.3,24.0,11.02,0.0
2018,8,16,19,0,20.0,3.0,2.8,18.5,2.0,0.0,0.0
2018,8,16,19,15,10.0,1.5,2.65,18.15,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.7,15.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,8,17,5,15,42.5,4.5,0.55,14.1,5.0,0.0,0.0
2018,8,17,5,30,85.0,9.0,0.5,14.6,10.0,40.77,0.0
2018,8,17,5,45,228.0,20.0,0.45,15.05,40.5,144.96,51.4
2018,8,17,6,0,371.0,31.0,0.4,15.5,71.0,254.09,195.84
2018,8,17,6,15,462.0,39.0,0.4,16.25,116.5,334.4,266.57
2018,8,17,6,30,553.0,47.0,0.4,17.0,162.0,423.37,339.25
2018,8,17,6,45,610.5,52.0,0.4,17.75,212.5,490.23,391.52
2018,8,17,7,0,668.0,57.0,0.4,18.5,263.0,564.95,446.27
2018,8,17,7,15,706.5,61.5,0.45,19.6,315.5,627.53,488.2
2018,8,17,7,30,745.0,66.0,0.5,20.7,368.0,690.69,528.79
2018,8,17,7,45,772.5,69.0,0.5,21.75,419.5,743.01,559.73
2018,8,17,8,0,800.0,72.0,0.5,22.8,471.0,794.21,588.92
2018,8,17,8,15,820.5,74.5,0.65,23.75,520.5,827.48,608.37
2018,8,17,8,30,841.0,77.0,0.8,24.7,570.0,867.69,632.3
2018,8,17,8,45,856.5,79.0,0.95,25.65,615.5,900.13,650.82
2018,8,17,9,0,872.0,81.0,1.1,26.6,661.0,929.57,667.31
2018,8,17,9,15,883.5,82.5,1.2,27.25,702.0,951.33,678.86
2018,8,17,9,30,895.0,84.0,1.3,27.9,743.0,969.51,688.28
2018,8,17,9,45,903.5,85.5,1.45,28.55,778.0,981.05,694.37
2018,8,17,10,0,912.0,87.0,1.6,29.2,813.0,988.67,698.12
2018,8,17,10,15,918.5,88.0,1.7,29.65,842.0,989.8,697.79
2018,8,17,10,30,925.0,89.0,1.8,30.1,871.0,986.89,695.11
2018,8,17,10,45,930.0,90.0,1.95,30.55,893.0,978.47,689.7
2018,8,17,11,0,935.0,91.0,2.1,31.0,915.0,965.98,681.8
2018,8,17,11,15,938.0,91.5,2.2,31.2,929.5,947.16,670.08
2018,8,17,11,30,941.0,92.0,2.3,31.4,944.0,924.46,655.95
2018,8,17,11,45,942.5,92.0,2.45,31.55,950.5,896.24,638.8
2018,8,17,12,0,944.0,92.0,2.6,31.7,957.0,864.46,619.18
2018,8,17,12,15,943.0,92.5,2.7,31.75,955.5,827.74,596.02
2018,8,17,12,30,942.0,93.0,2.8,31.8,954.0,787.92,570.59
2018,8,17,12,45,939.0,93.0,2.9,31.8,944.0,743.34,540.12
2018,8,17,13,0,936.0,93.0,3.0,31.8,934.0,696.23,506.68
2018,8,17,13,15,933.0,92.5,3.1,31.65,917.5,646.35,470.6
2018,8,17,13,30,930.0,92.0,3.2,31.5,901.0,594.35,431.77
2018,8,17,13,45,925.0,91.5,3.25,31.4,877.0,539.42,389.27
2018,8,17,14,0,920.0,91.0,3.3,31.3,853.0,483.0,344.24
2018,8,17,14,15,913.0,89.5,3.35,31.05,821.5,423.82,295.98
2018,8,17,14,30,906.0,88.0,3.4,30.8,790.0,363.88,245.9
2018,8,17,14,45,897.0,86.0,3.45,30.55,753.0,302.56,194.36
2018,8,17,15,0,888.0,84.0,3.5,30.3,716.0,241.23,144.08
2018,8,17,15,15,875.5,82.0,3.5,30.3,673.0,179.68,98.38
2018,8,17,15,30,863.0,80.0,3.5,30.3,630.0,119.04,64.82
2018,8,17,15,45,847.0,78.0,3.5,29.55,583.5,77.39,58.29
2018,8,17,16,0,831.0,76.0,3.5,28.8,537.0,75.33,57.02
2018,8,17,16,15,810.0,72.5,3.45,28.25,486.5,64.75,48.58
2018,8,17,16,30,789.0,69.0,3.4,27.7,436.0,61.99,46.59
2018,8,17,16,45,759.5,65.5,3.35,27.15,384.0,59.0,44.37
2018,8,17,17,0,730.0,62.0,3.3,26.6,332.0,55.98,42.08
2018,8,17,17,15,687.0,57.0,3.2,25.8,279.5,51.57,38.58
2018,8,17,17,30,644.0,52.0,3.1,25.0,227.0,47.14,34.95
2018,8,17,17,45,578.5,46.5,2.95,24.2,177.5,42.08,30.6
2018,8,17,18,0,513.0,41.0,2.8,23.4,128.0,34.17,23.6
2018,8,17,18,15,405.0,32.0,2.7,22.65,86.0,26.56,16.59
2018,8,17,18,30,297.0,23.0,2.6,21.9,44.0,19.08,7.0
2018,8,17,18,45,159.5,13.0,2.45,21.15,23.0,10.23,0.0
2018,8,17,19,0,22.0,3.0,2.3,20.4,2.0,0.0,0.0
2018,8,17,19,15,11.0,1.5,2.2,20.05,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,18,5,15,51.5,4.5,0.8,16.75,5.0,0.0,0.0
2018,8,18,5,30,103.0,9.0,0.9,17.3,10.0,48.13,0.0
2018,8,18,5,45,263.0,19.5,0.95,17.85,42.0,160.14,42.49
2018,8,18,6,0,423.0,30.0,1.0,18.4,74.0,280.67,214.13
2018,8,18,6,15,515.0,36.0,1.0,19.15,120.5,357.02,283.18
2018,8,18,6,30,607.0,42.0,1.0,19.9,167.0,447.81,357.75
2018,8,18,6,45,663.0,47.0,1.05,20.6,219.5,520.69,415.14
2018,8,18,7,0,719.0,52.0,1.1,21.3,272.0,596.64,470.9
2018,8,18,7,15,756.5,55.5,1.2,22.5,325.5,659.29,513.11
2018,8,18,7,30,794.0,59.0,1.3,23.7,379.0,722.34,553.87
2018,8,18,7,45,820.0,62.0,1.45,24.85,432.0,766.68,580.89
2018,8,18,8,0,846.0,65.0,1.6,26.0,485.0,817.72,611.87
2018,8,18,8,15,865.0,67.5,1.7,26.75,535.5,860.23,636.83
2018,8,18,8,30,884.0,70.0,1.8,27.5,586.0,900.32,659.85
2018,8,18,8,45,898.5,71.0,1.95,28.3,632.0,931.63,677.31
2018,8,18,9,0,913.0,72.0,2.1,29.1,678.0,959.76,692.66
2018,8,18,9,15,912.5,79.5,2.2,29.65,717.0,977.68,701.63
2018,8,18,9,30,912.0,87.0,2.3,30.2,756.0,991.33,708.05
2018,8,18,9,45,906.0,96.5,2.4,30.8,788.5,997.51,709.73
2018,8,18,10,0,900.0,106.0,2.5,31.4,821.0,999.23,708.8
2018,8,18,10,15,906.5,107.5,2.6,31.65,850.0,1000.49,708.75
2018,8,18,10,30,913.0,109.0,2.7,31.9,879.0,997.71,706.27
2018,8,18,10,45,917.5,110.5,2.75,32.15,901.0,988.95,699.74
2018,8,18,11,0,922.0,112.0,2.8,32.4,923.0,976.16,690.84
2018,8,18,11,15,925.0,113.0,2.9,32.5,938.0,957.53,679.17
2018,8,18,11,30,928.0,114.0,3.0,32.6,953.0,935.05,665.1
2018,8,18,11,45,929.0,114.5,3.1,32.65,959.5,906.66,647.35
2018,8,18,12,0,930.0,115.0,3.2,32.7,966.0,874.78,627.25
2018,8,18,12,15,928.0,116.0,3.3,32.65,964.0,837.61,603.81
2018,8,18,12,30,926.0,117.0,3.4,32.6,962.0,797.46,577.9
2018,8,18,12,45,922.0,118.0,3.5,32.55,952.0,753.1,547.12
2018,8,18,13,0,918.0,119.0,3.6,32.5,942.0,706.31,513.85
2018,8,18,13,15,914.5,118.5,3.65,32.35,925.0,656.45,477.54
2018,8,18,13,30,911.0,118.0,3.7,32.2,908.0,604.56,438.66
2018,8,18,13,45,905.5,117.0,3.8,32.05,883.5,549.47,396.33
2018,8,18,14,0,900.0,116.0,3.9,31.9,859.0,493.01,351.55
2018,8,18,14,15,892.5,114.0,3.95,31.65,827.5,433.93,303.52
2018,8,18,14,30,885.0,112.0,4.0,31.4,796.0,374.19,253.81
2018,8,18,14,45,875.0,109.5,4.05,31.1,758.0,313.04,202.73
2018,8,18,15,0,865.0,107.0,4.1,30.8,720.0,252.03,152.99
2018,8,18,15,15,850.5,105.0,4.1,30.8,676.5,184.56,103.0
2018,8,18,15,30,836.0,103.0,4.1,30.8,633.0,123.95,69.27
2018,8,18,15,45,818.5,99.0,4.1,30.0,585.0,81.8,61.82
2018,8,18,16,0,801.0,95.0,4.1,29.2,537.0,79.49,60.37
2018,8,18,16,15,778.5,91.0,4.05,28.6,486.5,76.94,58.64
2018,8,18,16,30,756.0,87.0,4.0,28.0,436.0,74.3,56.82
2018,8,18,16,45,723.5,82.0,3.95,27.4,383.0,65.26,49.59
2018,8,18,17,0,691.0,77.0,3.9,26.8,330.0,61.75,46.94
2018,8,18,17,15,644.5,70.0,3.6,25.9,276.5,56.55,42.81
2018,8,18,17,30,598.0,63.0,3.3,25.0,223.0,51.27,38.48
2018,8,18,17,45,529.0,55.0,3.05,24.05,173.0,44.95,33.06
2018,8,18,18,0,460.0,47.0,2.8,23.1,123.0,38.65,27.41
2018,8,18,18,15,350.5,36.0,2.6,22.25,82.0,29.66,19.12
2018,8,18,18,30,241.0,25.0,2.4,21.4,41.0,20.71,6.91
2018,8,18,18,45,128.0,14.0,2.15,20.55,21.5,11.02,0.0
2018,8,18,19,0,15.0,3.0,1.9,19.7,2.0,0.0,0.0
2018,8,18,19,15,7.5,1.5,1.85,19.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,17.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,8,19,5,15,36.0,4.5,0.85,14.55,4.5,0.0,0.0
2018,8,19,5,30,72.0,9.0,0.9,15.1,9.0,35.94,0.0
2018,8,19,5,45,204.5,21.0,1.0,15.65,38.0,134.11,20.71
2018,8,19,6,0,337.0,33.0,1.1,16.2,67.0,240.61,184.69
2018,8,19,6,15,433.5,43.0,1.15,16.85,113.5,325.44,261.05
2018,8,19,6,30,530.0,53.0,1.2,17.5,160.0,419.45,339.47
2018,8,19,6,45,580.0,60.5,1.25,18.2,209.5,487.81,394.38
2018,8,19,7,0,630.0,68.0,1.3,18.9,259.0,558.96,448.63
2018,8,19,7,15,656.0,76.5,1.4,19.85,309.0,615.55,488.45
2018,8,19,7,30,682.0,85.0,1.5,20.8,359.0,671.92,526.37
2018,8,19,7,45,747.0,82.5,1.65,21.75,420.5,742.21,573.24
2018,8,19,8,0,812.0,80.0,1.8,22.7,482.0,818.56,622.7
2018,8,19,8,15,834.5,82.5,1.95,23.6,533.0,863.64,649.66
2018,8,19,8,30,857.0,85.0,2.1,24.5,584.0,895.92,667.91
2018,8,19,8,45,874.5,87.5,2.3,25.45,632.0,931.01,688.27
2018,8,19,9,0,892.0,90.0,2.5,26.4,680.0,963.05,706.36
2018,8,19,9,15,901.5,93.0,2.6,27.0,721.5,984.61,717.58
2018,8,19,9,30,911.0,96.0,2.7,27.6,763.0,1002.42,726.5
2018,8,19,9,45,917.0,99.5,2.75,28.2,798.5,1013.43,730.7
2018,8,19,10,0,923.0,103.0,2.8,28.8,834.0,1020.35,732.46
2018,8,19,10,15,930.0,104.5,2.9,29.2,864.0,1022.0,732.08
2018,8,19,10,30,937.0,106.0,3.0,29.6,894.0,1019.49,729.22
2018,8,19,10,45,943.0,106.5,3.05,30.0,917.0,1010.85,722.2
2018,8,19,11,0,949.0,107.0,3.1,30.4,940.0,998.07,712.74
2018,8,19,11,15,953.0,107.0,3.2,30.6,955.0,978.87,700.25
2018,8,19,11,30,957.0,107.0,3.3,30.8,970.0,955.69,685.29
2018,8,19,11,45,959.0,107.5,3.35,30.95,977.5,927.38,666.81
2018,8,19,12,0,961.0,108.0,3.4,31.1,985.0,895.39,645.95
2018,8,19,12,15,962.5,107.0,3.45,31.15,984.0,858.17,621.83
2018,8,19,12,30,964.0,106.0,3.5,31.2,983.0,817.65,595.37
2018,8,19,12,45,964.0,104.5,3.55,31.2,974.0,772.52,563.86
2018,8,19,13,0,964.0,103.0,3.6,31.2,965.0,724.55,529.41
2018,8,19,13,15,961.0,102.0,3.6,31.05,947.0,672.5,491.27
2018,8,19,13,30,958.0,101.0,3.6,30.9,929.0,618.26,450.41
2018,8,19,13,45,953.5,100.0,3.6,30.8,904.5,561.29,406.18
2018,8,19,14,0,949.0,99.0,3.6,30.7,880.0,502.73,359.32
2018,8,19,14,15,942.0,97.5,3.6,30.45,847.5,441.49,309.28
2018,8,19,14,30,935.0,96.0,3.6,30.2,815.0,379.45,257.35
2018,8,19,14,45,906.0,101.0,3.6,29.95,769.5,315.56,204.29
2018,8,19,15,0,877.0,106.0,3.6,29.7,724.0,253.79,154.39
2018,8,19,15,15,836.0,109.5,3.6,29.7,669.5,185.63,104.83
2018,8,19,15,30,795.0,113.0,3.6,29.7,615.0,127.62,73.57
2018,8,19,15,45,754.5,110.0,3.55,28.9,556.5,87.57,66.83
2018,8,19,16,0,714.0,107.0,3.5,28.1,498.0,79.06,60.3
2018,8,19,16,15,757.0,91.5,3.4,27.5,470.5,76.89,58.88
2018,8,19,16,30,800.0,76.0,3.3,26.9,443.0,67.23,51.17
2018,8,19,16,45,756.0,73.5,3.25,26.3,386.0,64.88,49.53
2018,8,19,17,0,712.0,71.0,3.2,25.7,329.0,62.63,47.91
2018,8,19,17,15,647.0,66.5,3.05,24.65,272.0,54.06,40.92
2018,8,19,17,30,582.0,62.0,2.9,23.6,215.0,50.38,37.94
2018,8,19,17,45,526.0,53.0,2.7,22.6,167.5,43.4,31.92
2018,8,19,18,0,470.0,44.0,2.5,21.6,120.0,36.33,25.58
2018,8,19,18,15,333.0,33.5,2.45,20.7,77.5,27.54,17.39
2018,8,19,18,30,196.0,23.0,2.4,19.8,35.0,18.92,4.38
2018,8,19,18,45,98.0,11.5,2.3,18.9,17.5,9.05,0.0
2018,8,19,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,8,20,5,15,41.0,4.5,1.5,10.9,4.5,0.0,0.0
2018,8,20,5,30,82.0,9.0,1.6,11.3,9.0,40.15,0.0
2018,8,20,5,45,192.5,19.5,1.75,11.75,34.5,127.31,2.79
2018,8,20,6,0,303.0,30.0,1.9,12.2,60.0,221.5,172.36
2018,8,20,6,15,385.5,41.0,1.9,12.8,103.0,297.34,243.59
2018,8,20,6,30,468.0,52.0,1.9,13.4,146.0,381.48,316.37
2018,8,20,6,45,424.0,71.0,1.9,14.05,175.0,390.61,325.12
2018,8,20,7,0,380.0,90.0,1.9,14.7,204.0,400.65,332.7
2018,8,20,7,15,393.5,109.5,1.9,15.6,247.5,449.17,369.73
2018,8,20,7,30,407.0,129.0,1.9,16.5,291.0,497.04,404.51
2018,8,20,7,45,518.0,117.0,1.9,17.4,353.0,598.72,480.59
2018,8,20,8,0,629.0,105.0,1.9,18.3,415.0,697.39,549.25
2018,8,20,8,15,667.5,113.0,1.95,19.15,472.5,758.17,588.47
2018,8,20,8,30,706.0,121.0,2.0,20.0,530.0,818.07,626.35
2018,8,20,8,45,793.5,106.0,2.05,20.85,601.0,890.18,671.56
2018,8,20,9,0,881.0,91.0,2.1,21.7,672.0,955.78,711.06
2018,8,20,9,15,891.0,94.0,2.15,22.35,713.5,977.65,721.73
2018,8,20,9,30,901.0,97.0,2.2,23.0,755.0,995.8,730.46
2018,8,20,9,45,899.0,104.5,2.3,23.7,788.0,1003.2,732.74
2018,8,20,10,0,897.0,112.0,2.4,24.4,821.0,1006.33,732.49
2018,8,20,10,15,904.0,113.5,2.55,24.85,850.0,1007.86,732.58
2018,8,20,10,30,911.0,115.0,2.7,25.3,879.0,1005.34,730.15
2018,8,20,10,45,916.5,115.5,2.8,25.8,901.0,996.31,723.03
2018,8,20,11,0,922.0,116.0,2.9,26.3,923.0,983.26,713.46
2018,8,20,11,15,919.5,120.0,3.0,26.65,936.0,962.18,699.2
2018,8,20,11,30,917.0,124.0,3.1,27.0,949.0,937.37,682.57
2018,8,20,11,45,854.0,163.0,3.2,27.3,935.5,901.55,658.8
2018,8,20,12,0,791.0,202.0,3.3,27.6,922.0,850.24,623.85
2018,8,20,12,15,798.5,189.5,3.35,27.7,915.0,811.63,597.54
2018,8,20,12,30,806.0,177.0,3.4,27.8,908.0,769.84,568.46
2018,8,20,12,45,774.5,191.0,3.5,27.9,887.5,719.02,531.99
2018,8,20,13,0,743.0,205.0,3.6,28.0,867.0,672.44,497.71
2018,8,20,13,15,728.0,210.5,3.65,27.85,849.0,624.51,462.36
2018,8,20,13,30,713.0,216.0,3.7,27.7,831.0,575.9,425.63
2018,8,20,13,45,719.5,209.0,3.75,27.55,814.0,528.48,388.78
2018,8,20,14,0,726.0,202.0,3.8,27.4,797.0,479.06,349.19
2018,8,20,14,15,716.5,194.5,3.8,27.1,763.0,421.27,302.58
2018,8,20,14,30,707.0,187.0,3.8,26.8,729.0,363.71,255.11
2018,8,20,14,45,717.0,171.0,3.85,26.45,697.0,305.93,206.5
2018,8,20,15,0,727.0,155.0,3.9,26.1,665.0,246.61,157.35
2018,8,20,15,15,770.5,129.5,3.9,26.1,640.0,190.43,112.87
2018,8,20,15,30,814.0,104.0,3.9,26.1,615.0,122.83,70.53
2018,8,20,15,45,788.0,101.5,3.9,25.2,564.5,82.83,63.97
2018,8,20,16,0,762.0,99.0,3.9,24.3,514.0,81.45,63.3
2018,8,20,16,15,601.5,112.5,3.9,23.6,420.0,81.47,63.75
2018,8,20,16,30,441.0,126.0,3.9,22.9,326.0,87.54,69.34
2018,8,20,16,45,486.5,109.5,3.85,22.2,305.0,78.79,62.31
2018,8,20,17,0,532.0,93.0,3.8,21.5,284.0,70.95,55.96
2018,8,20,17,15,331.5,69.5,3.7,20.6,182.0,51.26,39.2
2018,8,20,17,30,131.0,46.0,3.6,19.7,80.0,34.83,24.97
2018,8,20,17,45,99.5,35.5,3.5,18.75,58.0,27.11,18.18
2018,8,20,18,0,68.0,25.0,3.4,17.8,36.0,19.28,11.16
2018,8,20,18,15,35.0,15.5,3.3,17.1,21.0,12.06,4.53
2018,8,20,18,30,2.0,6.0,3.2,16.4,6.0,4.69,0.0
2018,8,20,18,45,1.0,3.0,3.1,15.65,3.0,2.36,0.0
2018,8,20,19,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,1.65,10.6,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,1.8,10.9,2.0,1.57,0.0
2018,8,21,5,45,55.0,10.5,1.9,11.2,16.0,48.35,0.0
2018,8,21,6,0,110.0,19.0,2.0,11.5,30.0,99.81,75.46
2018,8,21,6,15,142.0,28.5,1.95,11.95,51.0,134.79,109.73
2018,8,21,6,30,174.0,38.0,1.9,12.4,72.0,172.96,144.44
2018,8,21,6,45,88.0,51.0,1.85,12.85,68.5,123.65,102.31
2018,8,21,7,0,2.0,64.0,1.8,13.3,65.0,50.93,38.23
2018,8,21,7,15,3.5,77.0,1.75,13.9,78.5,62.9,48.38
2018,8,21,7,30,5.0,90.0,1.7,14.5,92.0,74.97,58.36
2018,8,21,7,45,7.0,108.0,1.6,15.15,111.0,92.12,72.4
2018,8,21,8,0,9.0,126.0,1.5,15.8,130.0,109.37,86.26
2018,8,21,8,15,7.5,129.5,1.45,16.5,133.0,110.38,86.43
2018,8,21,8,30,6.0,133.0,1.4,17.2,136.0,111.5,86.74
2018,8,21,8,45,77.5,164.0,1.4,17.95,214.5,236.58,189.0
2018,8,21,9,0,149.0,195.0,1.4,18.7,293.0,336.93,267.37
