Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,11,45,848.0,120.0,1.65,18.75,733.5,880.68,660.43
2018,10,10,12,0,858.0,116.0,1.6,19.1,738.0,849.22,638.13
2018,10,10,12,15,908.0,97.0,1.6,19.25,750.0,822.09,619.87
2018,10,10,12,30,958.0,78.0,1.6,19.4,762.0,797.52,603.32
2018,10,10,12,45,952.0,78.5,1.65,19.55,747.0,746.53,567.99
2018,10,10,13,0,946.0,79.0,1.7,19.7,732.0,693.33,528.86
2018,10,10,13,15,939.0,78.5,1.75,19.7,709.5,636.63,486.25
2018,10,10,13,30,932.0,78.0,1.8,19.7,687.0,578.37,440.96
2018,10,10,13,45,922.0,76.5,1.85,19.7,657.0,516.47,391.3
2018,10,10,14,0,912.0,75.0,1.9,19.7,627.0,453.92,339.3
2018,10,10,14,15,898.0,73.5,2.0,19.55,590.0,389.56,284.51
2018,10,10,14,30,884.0,72.0,2.1,19.4,553.0,325.59,228.63
2018,10,10,14,45,865.0,70.5,2.15,19.2,511.0,261.1,172.38
2018,10,10,15,0,846.0,69.0,2.2,19.0,469.0,198.13,119.8
2018,10,10,15,15,820.5,66.0,2.2,19.0,422.0,130.44,70.86
2018,10,10,15,30,795.0,63.0,2.2,19.0,375.0,69.85,43.95
2018,10,10,15,45,755.5,60.0,2.35,18.3,325.0,54.86,42.67
2018,10,10,16,0,716.0,57.0,2.5,17.6,275.0,51.98,40.35
2018,10,10,16,15,655.0,52.5,2.5,16.9,224.0,47.71,36.69
2018,10,10,16,30,594.0,48.0,2.5,16.2,173.0,40.15,29.94
2018,10,10,16,45,494.0,41.5,2.45,15.55,126.0,34.5,24.66
2018,10,10,17,0,394.0,35.0,2.4,14.9,79.0,29.1,19.2
2018,10,10,17,15,239.5,23.0,2.4,14.25,45.5,19.04,4.46
2018,10,10,17,30,85.0,11.0,2.4,13.6,12.0,8.65,0.0
2018,10,10,17,45,42.5,5.5,2.4,13.0,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.35,9.55,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,10,11,6,15,68.0,12.5,0.35,9.9,16.5,55.42,0.0
2018,10,11,6,30,136.0,25.0,0.4,10.2,33.0,162.61,71.98
2018,10,11,6,45,266.0,38.0,0.4,10.45,73.5,296.96,238.8
2018,10,11,7,0,396.0,51.0,0.4,10.7,114.0,427.36,349.5
2018,10,11,7,15,363.0,66.5,0.5,11.1,140.0,430.93,355.41
2018,10,11,7,30,330.0,82.0,0.6,11.5,166.0,432.62,358.14
2018,10,11,7,45,242.5,106.0,0.75,11.85,175.0,370.19,307.84
2018,10,11,8,0,155.0,130.0,0.9,12.2,184.0,301.61,250.85
2018,10,11,8,15,105.5,147.5,1.0,12.7,186.5,274.78,227.01
2018,10,11,8,30,56.0,165.0,1.1,13.2,189.0,223.58,182.97
2018,10,11,8,45,64.5,189.0,1.2,13.65,219.5,257.46,209.97
2018,10,11,9,0,73.0,213.0,1.3,14.1,250.0,290.95,235.81
2018,10,11,9,15,71.5,221.0,1.35,14.55,259.5,293.79,236.83
2018,10,11,9,30,70.0,229.0,1.4,15.0,269.0,296.85,244.97
2018,10,11,9,45,65.0,245.5,1.4,15.4,284.5,306.28,244.33
2018,10,11,10,0,60.0,262.0,1.4,15.8,300.0,315.29,250.07
2018,10,11,10,15,76.0,279.5,1.45,16.25,329.5,346.21,273.56
2018,10,11,10,30,92.0,297.0,1.5,16.7,359.0,376.14,295.88
2018,10,11,10,45,74.5,298.0,1.5,17.2,349.0,354.02,277.3
2018,10,11,11,0,57.0,299.0,1.5,17.7,339.0,332.63,259.66
2018,10,11,11,15,125.5,311.0,1.55,18.05,400.5,424.5,330.63
2018,10,11,11,30,194.0,323.0,1.6,18.4,462.0,489.41,379.29
2018,10,11,11,45,176.0,327.0,1.6,18.75,453.5,465.91,360.18
2018,10,11,12,0,158.0,331.0,1.6,19.1,445.0,442.84,342.04
2018,10,11,12,15,129.0,315.0,1.6,19.25,407.5,392.72,303.94
2018,10,11,12,30,100.0,299.0,1.6,19.4,370.0,331.01,256.95
2018,10,11,12,45,135.5,305.5,1.6,19.55,399.5,366.04,283.96
2018,10,11,13,0,171.0,312.0,1.6,19.7,429.0,382.33,295.98
2018,10,11,13,15,187.5,306.0,1.55,19.75,430.5,372.16,287.75
2018,10,11,13,30,204.0,300.0,1.5,19.8,432.0,359.79,277.7
2018,10,11,13,45,351.5,241.5,1.45,19.85,457.0,372.14,285.71
2018,10,11,14,0,499.0,183.0,1.4,19.9,482.0,366.67,277.59
2018,10,11,14,15,681.0,130.0,1.35,19.8,512.0,356.56,262.5
2018,10,11,14,30,863.0,77.0,1.3,19.7,542.0,323.18,226.02
2018,10,11,14,45,844.0,75.0,1.25,19.6,500.5,256.42,168.4
2018,10,11,15,0,825.0,73.0,1.2,19.5,459.0,193.57,116.38
2018,10,11,15,15,798.5,70.0,1.2,19.5,412.5,131.15,72.05
2018,10,11,15,30,772.0,67.0,1.2,19.5,366.0,71.94,46.0
2018,10,11,15,45,732.0,63.5,1.0,18.9,316.5,57.22,44.63
2018,10,11,16,0,692.0,60.0,0.8,18.3,267.0,54.08,42.09
2018,10,11,16,15,630.5,55.0,0.75,17.65,216.5,45.7,34.82
2018,10,11,16,30,569.0,50.0,0.7,17.0,166.0,41.51,31.05
2018,10,11,16,45,469.5,42.0,0.7,16.35,119.5,34.78,24.81
2018,10,11,17,0,370.0,34.0,0.7,15.7,73.0,28.21,18.26
2018,10,11,17,15,222.5,21.5,0.75,15.0,41.5,17.77,1.32
2018,10,11,17,30,75.0,9.0,0.8,14.3,10.0,7.08,0.0
2018,10,11,17,45,37.5,4.5,0.9,13.65,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,12,6,15,104.0,11.5,1.05,9.3,17.5,78.9,0.0
2018,10,12,6,30,208.0,23.0,1.2,9.9,35.0,207.39,74.21
2018,10,12,6,45,336.0,33.5,1.35,10.55,75.5,346.06,278.91
2018,10,12,7,0,464.0,44.0,1.5,11.2,116.0,475.86,391.54
2018,10,12,7,15,539.5,50.5,1.5,11.95,164.0,565.57,464.4
2018,10,12,7,30,615.0,57.0,1.5,12.7,212.0,658.65,535.38
2018,10,12,7,45,663.0,62.0,1.55,13.45,261.5,727.22,584.63
2018,10,12,8,0,711.0,67.0,1.6,14.2,311.0,789.83,627.34
2018,10,12,8,15,743.5,70.5,1.6,15.2,358.5,841.89,659.71
2018,10,12,8,30,776.0,74.0,1.6,16.2,406.0,892.04,689.59
2018,10,12,8,45,799.5,77.0,1.6,17.2,450.0,930.25,710.4
2018,10,12,9,0,823.0,80.0,1.6,18.2,494.0,965.53,728.87
2018,10,12,9,15,845.5,79.5,1.55,19.0,533.5,991.91,740.97
2018,10,12,9,30,868.0,79.0,1.5,19.8,573.0,1002.18,742.51
2018,10,12,9,45,888.0,77.5,1.45,20.65,607.5,1017.56,747.49
2018,10,12,10,0,908.0,76.0,1.4,21.5,642.0,1029.07,749.96
2018,10,12,10,15,916.0,77.0,1.45,22.1,667.5,1027.48,746.68
2018,10,12,10,30,924.0,78.0,1.5,22.7,693.0,1021.79,741.16
2018,10,12,10,45,929.5,78.0,1.55,23.3,711.0,1008.32,730.93
2018,10,12,11,0,935.0,78.0,1.6,23.9,729.0,990.83,718.37
2018,10,12,11,15,938.0,79.0,1.75,24.2,739.5,968.17,704.81
2018,10,12,11,30,941.0,80.0,1.9,24.5,750.0,941.65,688.62
2018,10,12,11,45,942.0,79.5,2.0,24.75,752.0,908.0,667.19
2018,10,12,12,0,943.0,79.0,2.1,25.0,754.0,870.9,643.34
2018,10,12,12,15,941.0,79.0,2.25,25.1,747.5,828.67,616.57
2018,10,12,12,30,939.0,79.0,2.4,25.2,741.0,783.52,587.37
2018,10,12,12,45,934.0,79.0,2.55,25.25,726.5,733.58,553.42
2018,10,12,13,0,929.0,79.0,2.7,25.3,712.0,681.42,515.47
2018,10,12,13,15,922.5,78.5,2.8,25.25,690.0,625.92,473.78
2018,10,12,13,30,916.0,78.0,2.9,25.2,668.0,568.85,429.47
2018,10,12,13,45,906.5,76.5,3.05,25.15,638.5,508.13,380.98
2018,10,12,14,0,897.0,75.0,3.2,25.1,609.0,446.74,330.19
2018,10,12,14,15,883.0,74.0,3.3,24.9,573.0,383.77,276.72
2018,10,12,14,30,869.0,73.0,3.4,24.7,537.0,321.18,222.39
2018,10,12,14,45,850.5,70.5,3.5,24.45,495.0,256.98,167.05
2018,10,12,15,0,832.0,68.0,3.6,24.2,453.0,194.31,115.42
2018,10,12,15,15,806.0,65.5,3.6,24.2,407.0,128.09,68.35
2018,10,12,15,30,780.0,63.0,3.6,24.2,361.0,68.91,42.79
2018,10,12,15,45,742.5,59.5,3.6,23.5,312.0,54.28,41.26
2018,10,12,16,0,705.0,56.0,3.6,22.8,263.0,51.06,38.67
2018,10,12,16,15,648.0,51.0,3.2,21.85,213.5,46.43,34.78
2018,10,12,16,30,591.0,46.0,2.8,20.9,164.0,38.6,27.93
2018,10,12,16,45,493.5,38.5,2.35,19.95,117.5,32.14,22.05
2018,10,12,17,0,396.0,31.0,1.9,19.0,71.0,25.86,15.8
2018,10,12,17,15,240.0,20.0,1.75,18.2,40.0,16.58,0.0
2018,10,12,17,30,84.0,9.0,1.6,17.4,9.0,7.08,0.0
2018,10,12,17,45,42.0,4.5,1.5,16.6,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,13,6,15,141.0,10.5,1.15,11.65,18.0,103.14,0.0
2018,10,13,6,30,282.0,21.0,1.2,12.3,36.0,258.16,61.25
2018,10,13,6,45,419.0,29.0,1.25,12.9,79.0,405.3,319.75
2018,10,13,7,0,556.0,37.0,1.3,13.5,122.0,532.81,429.92
2018,10,13,7,15,628.0,42.0,1.45,14.3,171.5,622.13,501.97
2018,10,13,7,30,700.0,47.0,1.6,15.1,221.0,713.75,571.47
2018,10,13,7,45,744.0,50.5,1.8,15.95,271.5,779.72,618.98
2018,10,13,8,0,788.0,54.0,2.0,16.8,322.0,845.27,664.17
2018,10,13,8,15,818.0,57.0,2.05,17.7,370.5,884.65,687.76
2018,10,13,8,30,848.0,60.0,2.1,18.6,419.0,932.54,716.61
2018,10,13,8,45,869.0,62.0,2.15,19.45,463.5,967.63,736.03
2018,10,13,9,0,890.0,64.0,2.2,20.3,508.0,999.69,753.21
2018,10,13,9,15,905.5,65.5,2.3,20.85,547.5,1022.1,765.27
2018,10,13,9,30,921.0,67.0,2.4,21.4,587.0,1040.79,775.0
2018,10,13,9,45,932.0,68.0,2.5,21.9,620.0,1050.28,778.98
2018,10,13,10,0,943.0,69.0,2.6,22.4,653.0,1055.69,780.53
2018,10,13,10,15,951.0,69.5,2.7,22.75,679.0,1053.23,777.6
2018,10,13,10,30,959.0,70.0,2.8,23.1,705.0,1046.56,772.16
2018,10,13,10,45,964.0,71.0,2.95,23.4,723.5,1033.3,763.21
2018,10,13,11,0,969.0,72.0,3.1,23.7,742.0,1015.86,751.62
2018,10,13,11,15,971.5,72.5,3.2,23.85,752.5,991.37,735.46
2018,10,13,11,30,974.0,73.0,3.3,24.0,763.0,962.95,716.73
2018,10,13,11,45,975.0,73.0,3.4,24.15,765.0,928.85,694.16
2018,10,13,12,0,976.0,73.0,3.5,24.3,767.0,891.16,669.06
2018,10,13,12,15,974.5,72.5,3.6,24.3,760.5,847.54,640.09
2018,10,13,12,30,973.0,72.0,3.7,24.3,754.0,800.89,608.72
2018,10,13,12,45,970.5,71.0,3.75,24.3,739.5,750.19,573.19
2018,10,13,13,0,968.0,70.0,3.8,24.3,725.0,696.98,533.23
2018,10,13,13,15,962.0,70.0,3.8,24.2,703.0,640.39,489.64
2018,10,13,13,30,956.0,70.0,3.8,24.1,681.0,582.08,443.39
2018,10,13,13,45,947.5,68.5,3.85,24.0,651.0,519.7,392.69
2018,10,13,14,0,939.0,67.0,3.9,23.9,621.0,456.47,339.6
2018,10,13,14,15,926.0,66.0,3.9,23.65,584.5,391.51,283.74
2018,10,13,14,30,913.0,65.0,3.9,23.4,548.0,326.76,226.89
2018,10,13,14,45,895.5,63.0,3.9,23.15,505.5,260.62,169.24
2018,10,13,15,0,878.0,61.0,3.9,22.9,463.0,195.83,115.37
2018,10,13,15,15,853.5,58.5,3.9,22.9,416.0,131.58,69.87
2018,10,13,15,30,829.0,56.0,3.9,22.9,369.0,70.06,43.63
2018,10,13,15,45,793.0,53.0,3.75,21.95,319.0,49.98,37.83
2018,10,13,16,0,757.0,50.0,3.6,21.0,269.0,46.91,35.37
2018,10,13,16,15,700.5,45.0,3.2,20.05,217.5,42.04,31.22
2018,10,13,16,30,644.0,40.0,2.8,19.1,166.0,37.22,26.92
2018,10,13,16,45,545.0,34.5,2.4,18.1,119.0,31.76,21.85
2018,10,13,17,0,446.0,29.0,2.0,17.1,72.0,26.59,16.32
2018,10,13,17,15,261.5,18.0,1.85,16.25,39.5,14.95,0.0
2018,10,13,17,30,77.0,7.0,1.7,15.4,7.0,5.51,0.0
2018,10,13,17,45,38.5,3.5,1.6,14.55,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,6,15,135.0,10.0,0.85,8.4,17.0,98.88,0.0
2018,10,14,6,30,270.0,20.0,0.9,9.0,34.0,247.43,21.41
2018,10,14,6,45,413.5,28.5,0.95,9.55,77.0,401.21,317.6
2018,10,14,7,0,557.0,37.0,1.0,10.1,120.0,533.91,433.71
2018,10,14,7,15,518.5,49.0,0.95,10.75,149.5,547.03,447.29
2018,10,14,7,30,480.0,61.0,0.9,11.4,179.0,546.21,447.7
2018,10,14,7,45,536.5,69.5,0.8,12.05,228.0,623.16,504.36
2018,10,14,8,0,593.0,78.0,0.7,12.7,277.0,701.26,557.56
2018,10,14,8,15,704.0,73.5,0.7,13.5,344.0,808.2,629.08
2018,10,14,8,30,815.0,69.0,0.7,14.3,411.0,924.45,702.74
2018,10,14,8,45,855.0,67.0,0.65,15.1,459.5,960.87,719.64
2018,10,14,9,0,895.0,65.0,0.6,15.9,508.0,1006.29,742.98
2018,10,14,9,15,909.5,67.0,0.7,16.7,547.5,1028.28,754.36
2018,10,14,9,30,924.0,69.0,0.8,17.5,587.0,1046.51,763.77
2018,10,14,9,45,933.5,71.0,0.9,18.3,620.0,1055.64,767.56
2018,10,14,10,0,943.0,73.0,1.0,19.1,653.0,1060.65,769.0
2018,10,14,10,15,950.5,73.5,1.0,19.7,678.5,1057.53,763.98
2018,10,14,10,30,958.0,74.0,1.0,20.3,704.0,1050.22,756.69
2018,10,14,10,45,963.0,75.0,1.0,20.95,722.5,1036.83,745.75
2018,10,14,11,0,968.0,76.0,1.0,21.6,741.0,1019.26,732.5
2018,10,14,11,15,971.0,76.5,0.95,22.0,751.5,995.13,715.08
2018,10,14,11,30,974.0,77.0,0.9,22.4,762.0,967.04,695.44
2018,10,14,11,45,975.0,77.0,0.85,22.75,764.0,932.82,672.24
2018,10,14,12,0,976.0,77.0,0.8,23.1,766.0,895.02,646.9
2018,10,14,12,15,974.5,76.5,0.85,23.3,759.5,851.3,619.85
2018,10,14,12,30,973.0,76.0,0.9,23.5,753.0,804.55,590.5
2018,10,14,12,45,970.0,75.5,0.9,23.65,738.5,753.93,556.72
2018,10,14,13,0,967.0,75.0,0.9,23.8,724.0,700.82,518.86
2018,10,14,13,15,961.0,74.0,1.0,23.8,701.5,643.2,477.97
2018,10,14,13,30,955.0,73.0,1.1,23.8,679.0,583.91,434.06
2018,10,14,13,45,947.0,71.0,1.2,23.8,649.0,521.32,385.78
2018,10,14,14,0,939.0,69.0,1.3,23.8,619.0,457.83,334.69
2018,10,14,14,15,926.5,68.0,1.4,23.65,582.5,393.02,280.81
2018,10,14,14,30,914.0,67.0,1.5,23.5,546.0,328.35,225.49
2018,10,14,14,45,897.0,64.5,1.55,23.35,503.5,261.82,168.58
2018,10,14,15,0,880.0,62.0,1.6,23.2,461.0,196.6,115.13
2018,10,14,15,15,854.5,59.5,1.6,23.2,413.5,132.12,70.02
2018,10,14,15,30,829.0,57.0,1.6,23.2,366.0,70.49,44.02
2018,10,14,15,45,791.5,54.0,1.75,22.45,315.5,50.7,38.38
2018,10,14,16,0,754.0,51.0,1.9,21.7,265.0,47.65,35.92
2018,10,14,16,15,694.5,46.0,1.7,20.5,213.5,42.79,31.8
2018,10,14,16,30,635.0,41.0,1.5,19.3,162.0,37.99,27.55
2018,10,14,16,45,531.5,35.0,1.3,18.1,115.0,32.14,22.13
2018,10,14,17,0,428.0,29.0,1.1,16.9,68.0,24.4,14.28
2018,10,14,17,15,249.0,18.0,1.1,16.1,37.5,14.16,0.0
2018,10,14,17,30,70.0,7.0,1.1,15.3,7.0,5.51,0.0
2018,10,14,17,45,35.0,3.5,1.1,14.55,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,15,6,15,139.0,10.0,1.25,8.5,16.5,101.74,0.0
2018,10,15,6,30,278.0,20.0,1.3,9.3,33.0,251.38,0.0
2018,10,15,6,45,437.5,27.5,1.4,10.1,77.5,407.28,320.62
2018,10,15,7,0,597.0,35.0,1.5,10.9,122.0,564.7,458.21
2018,10,15,7,15,671.0,39.5,1.7,11.8,173.0,656.37,533.19
2018,10,15,7,30,745.0,44.0,1.9,12.7,224.0,750.34,605.46
2018,10,15,7,45,789.5,47.5,2.1,13.6,276.0,808.27,647.48
2018,10,15,8,0,834.0,51.0,2.3,14.5,328.0,874.56,693.54
2018,10,15,8,15,863.5,53.5,2.35,15.4,378.0,924.1,724.46
2018,10,15,8,30,893.0,56.0,2.4,16.3,428.0,971.63,753.0
2018,10,15,8,45,913.5,57.5,2.45,17.2,473.0,1006.15,771.89
2018,10,15,9,0,934.0,59.0,2.5,18.1,518.0,1037.49,788.39
2018,10,15,9,15,947.5,61.0,2.35,18.8,558.0,1058.85,796.33
2018,10,15,9,30,961.0,63.0,2.2,19.5,598.0,1076.27,801.57
2018,10,15,9,45,969.5,64.5,2.1,20.25,631.0,1083.77,800.86
2018,10,15,10,0,978.0,66.0,2.0,21.0,664.0,1087.04,797.64
2018,10,15,10,15,985.0,67.5,1.85,21.4,690.5,1084.45,791.21
2018,10,15,10,30,992.0,69.0,1.7,21.8,717.0,1077.48,782.19
2018,10,15,10,45,997.0,69.0,1.55,22.25,735.0,1062.33,768.06
2018,10,15,11,0,1002.0,69.0,1.4,22.7,753.0,1042.91,751.52
2018,10,15,11,15,1003.5,70.0,1.4,22.9,763.0,1017.21,734.54
2018,10,15,11,30,1005.0,71.0,1.4,23.1,773.0,987.49,715.18
2018,10,15,11,45,1004.5,70.5,1.35,23.3,774.0,950.47,690.47
2018,10,15,12,0,1004.0,70.0,1.3,23.5,775.0,909.9,663.57
2018,10,15,12,15,1001.0,70.5,1.4,23.6,768.0,865.08,636.1
2018,10,15,12,30,998.0,71.0,1.5,23.7,761.0,817.22,606.12
2018,10,15,12,45,994.0,70.5,1.65,23.8,745.5,764.83,572.24
2018,10,15,13,0,990.0,70.0,1.8,23.9,730.0,709.99,533.53
2018,10,15,13,15,983.5,69.5,1.9,23.85,707.0,651.47,490.58
2018,10,15,13,30,977.0,69.0,2.0,23.8,684.0,591.26,444.69
2018,10,15,13,45,968.0,67.5,2.1,23.75,653.5,527.49,394.31
2018,10,15,14,0,959.0,66.0,2.2,23.7,623.0,462.9,341.3
2018,10,15,14,15,946.5,65.0,2.25,23.5,586.0,396.96,285.49
2018,10,15,14,30,934.0,64.0,2.3,23.3,549.0,331.15,228.42
2018,10,15,14,45,915.5,62.0,2.4,23.1,505.5,263.54,170.13
2018,10,15,15,0,897.0,60.0,2.5,22.9,462.0,197.39,115.57
2018,10,15,15,15,871.5,58.0,2.5,22.9,414.5,132.29,69.81
2018,10,15,15,30,846.0,56.0,2.5,22.9,367.0,69.99,43.65
2018,10,15,15,45,808.0,52.5,2.45,22.05,315.5,49.74,37.63
2018,10,15,16,0,770.0,49.0,2.4,21.2,264.0,46.23,34.75
2018,10,15,16,15,710.0,45.0,2.15,20.0,212.5,42.1,31.26
2018,10,15,16,30,650.0,41.0,1.9,18.8,161.0,38.11,27.67
2018,10,15,16,45,543.5,34.5,1.6,17.65,113.5,31.79,21.8
2018,10,15,17,0,437.0,28.0,1.3,16.5,66.0,25.73,15.01
2018,10,15,17,15,253.5,17.5,1.25,15.7,36.0,13.77,0.0
2018,10,15,17,30,70.0,7.0,1.2,14.9,6.0,0.0,0.0
2018,10,15,17,45,35.0,3.5,1.2,14.15,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,16,6,15,135.0,10.0,0.45,10.1,16.0,7.87,0.0
2018,10,16,6,30,270.0,20.0,0.4,10.6,32.0,243.62,0.0
2018,10,16,6,45,431.0,27.5,0.4,11.1,75.5,402.1,308.7
2018,10,16,7,0,592.0,35.0,0.4,11.6,119.0,560.93,444.97
2018,10,16,7,15,667.0,40.0,0.45,12.4,170.5,654.06,517.58
2018,10,16,7,30,742.0,45.0,0.5,13.2,222.0,749.55,587.17
2018,10,16,7,45,786.5,48.5,0.55,14.0,273.5,817.07,632.91
2018,10,16,8,0,831.0,52.0,0.6,14.8,325.0,873.7,668.97
2018,10,16,8,15,860.0,54.5,0.6,15.8,374.5,922.55,696.73
2018,10,16,8,30,889.0,57.0,0.6,16.8,424.0,969.38,722.03
2018,10,16,8,45,909.0,58.5,0.6,17.85,468.5,1003.21,738.01
2018,10,16,9,0,929.0,60.0,0.6,18.9,513.0,1033.88,751.77
2018,10,16,9,15,942.0,62.0,0.55,19.6,552.5,1054.58,758.88
2018,10,16,9,30,955.0,64.0,0.5,20.3,592.0,1071.37,763.68
2018,10,16,9,45,964.0,65.5,0.45,21.0,624.5,1079.3,763.22
2018,10,16,10,0,973.0,67.0,0.4,21.7,657.0,1083.01,760.52
2018,10,16,10,15,980.0,68.0,0.45,22.15,683.0,1079.75,757.24
2018,10,16,10,30,987.0,69.0,0.5,22.6,709.0,1072.17,751.7
2018,10,16,10,45,992.0,69.0,0.5,23.0,727.0,1057.06,740.76
2018,10,16,11,0,997.0,69.0,0.5,23.4,745.0,1037.71,727.58
2018,10,16,11,15,999.0,69.5,0.6,23.7,755.0,1011.98,713.37
2018,10,16,11,30,1001.0,70.0,0.7,24.0,765.0,982.26,696.68
2018,10,16,11,45,1001.5,70.0,0.85,24.25,767.0,946.8,677.33
2018,10,16,12,0,1002.0,70.0,1.0,24.5,769.0,907.72,655.17
2018,10,16,12,15,1000.0,70.0,1.1,24.6,762.0,863.21,628.54
2018,10,16,12,30,998.0,70.0,1.2,24.7,755.0,815.62,599.37
2018,10,16,12,45,993.5,69.5,1.3,24.8,739.5,762.9,565.46
2018,10,16,13,0,989.0,69.0,1.4,24.9,724.0,707.8,526.9
2018,10,16,13,15,982.0,68.5,1.5,24.9,700.5,649.08,484.46
2018,10,16,13,30,975.0,68.0,1.6,24.9,677.0,588.73,439.08
2018,10,16,13,45,965.5,67.0,1.7,24.85,646.5,525.36,389.66
2018,10,16,14,0,956.0,66.0,1.8,24.8,616.0,461.21,337.58
2018,10,16,14,15,942.0,64.0,1.9,24.6,578.0,394.07,281.59
2018,10,16,14,30,928.0,62.0,2.0,24.4,540.0,327.3,224.38
2018,10,16,14,45,909.0,60.5,2.05,24.2,497.0,260.48,167.07
2018,10,16,15,0,890.0,59.0,2.1,24.0,454.0,195.17,113.53
2018,10,16,15,15,864.5,57.0,2.1,24.0,406.5,130.59,68.42
2018,10,16,15,30,839.0,55.0,2.1,24.0,359.0,68.84,42.66
2018,10,16,15,45,800.5,52.0,2.05,23.15,308.5,49.22,37.0
2018,10,16,16,0,762.0,49.0,2.0,22.3,258.0,46.1,34.48
2018,10,16,16,15,651.0,47.5,1.75,20.95,200.5,43.59,32.41
2018,10,16,16,30,540.0,46.0,1.5,19.6,143.0,38.28,27.69
2018,10,16,16,45,437.5,36.0,1.3,18.3,98.5,29.91,20.06
2018,10,16,17,0,335.0,26.0,1.1,17.0,54.0,21.6,11.26
2018,10,16,17,15,199.5,16.0,1.15,16.3,29.5,12.59,0.0
2018,10,16,17,30,64.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,10,16,17,45,32.0,3.0,1.2,14.9,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.4,10.55,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.4,10.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,10,17,6,15,112.5,9.5,0.45,10.35,14.0,0.0,0.0
2018,10,17,6,30,225.0,19.0,0.5,10.7,28.0,177.03,0.0
2018,10,17,6,45,379.0,27.5,0.5,11.05,69.0,375.51,287.1
2018,10,17,7,0,533.0,36.0,0.5,11.4,110.0,514.18,411.21
2018,10,17,7,15,611.0,41.5,0.6,12.05,159.5,608.76,487.29
2018,10,17,7,30,689.0,47.0,0.7,12.7,209.0,705.82,560.55
2018,10,17,7,45,736.5,51.0,0.85,13.4,259.5,775.28,610.66
2018,10,17,8,0,784.0,55.0,1.0,14.1,310.0,844.46,658.44
2018,10,17,8,15,815.0,58.0,1.0,15.15,358.5,895.49,688.55
2018,10,17,8,30,846.0,61.0,1.0,16.2,407.0,933.04,708.53
2018,10,17,8,45,868.0,63.0,1.0,17.25,451.5,968.71,726.74
2018,10,17,9,0,890.0,65.0,1.0,18.3,496.0,1001.42,742.54
2018,10,17,9,15,905.5,67.0,1.0,19.05,535.0,1024.16,752.54
2018,10,17,9,30,921.0,69.0,1.0,19.8,574.0,1043.18,760.29
2018,10,17,9,45,933.0,69.5,1.0,20.6,607.0,1052.71,762.02
2018,10,17,10,0,945.0,70.0,1.0,21.4,640.0,1058.19,761.51
2018,10,17,10,15,952.5,71.0,1.0,21.8,665.5,1055.58,757.4
2018,10,17,10,30,960.0,72.0,1.0,22.2,691.0,1048.76,751.01
2018,10,17,10,45,965.0,72.5,1.05,22.6,709.0,1034.64,741.4
2018,10,17,11,0,970.0,73.0,1.1,23.0,727.0,1016.38,729.42
2018,10,17,11,15,972.5,73.5,1.2,23.2,737.0,991.7,714.98
2018,10,17,11,30,975.0,74.0,1.3,23.4,747.0,963.11,698.01
2018,10,17,11,45,975.5,74.0,1.35,23.6,748.5,928.43,676.24
2018,10,17,12,0,976.0,74.0,1.4,23.8,750.0,890.23,652.09
2018,10,17,12,15,974.0,73.5,1.5,23.85,743.0,846.15,624.83
2018,10,17,12,30,972.0,73.0,1.6,23.9,736.0,799.11,595.13
2018,10,17,12,45,967.0,73.5,1.65,23.95,721.0,748.26,560.95
2018,10,17,13,0,962.0,74.0,1.7,24.0,706.0,695.11,522.57
2018,10,17,13,15,955.5,73.0,1.75,23.9,683.5,637.52,480.09
2018,10,17,13,30,949.0,72.0,1.8,23.8,661.0,578.35,434.87
2018,10,17,13,45,939.5,70.5,1.85,23.7,630.5,515.95,385.54
2018,10,17,14,0,930.0,69.0,1.9,23.6,600.0,452.83,333.77
2018,10,17,14,15,916.5,67.5,1.95,23.35,563.0,387.88,279.06
2018,10,17,14,30,903.0,66.0,2.0,23.1,526.0,323.23,223.23
2018,10,17,14,45,883.5,64.0,2.0,22.85,483.5,257.4,166.55
2018,10,17,15,0,864.0,62.0,2.0,22.6,441.0,193.18,113.71
2018,10,17,15,15,837.0,59.5,2.0,22.6,394.0,129.71,69.18
2018,10,17,15,30,810.0,57.0,2.0,22.6,347.0,64.46,39.66
2018,10,17,15,45,770.0,53.5,1.95,21.65,297.0,49.95,37.89
2018,10,17,16,0,730.0,50.0,1.9,20.7,247.0,46.52,35.08
2018,10,17,16,15,666.5,45.5,1.75,19.55,197.0,42.08,31.26
2018,10,17,16,30,603.0,41.0,1.6,18.4,147.0,37.75,27.34
2018,10,17,16,45,491.5,33.5,1.4,17.25,101.5,30.65,20.71
2018,10,17,17,0,380.0,26.0,1.2,16.1,56.0,21.81,10.91
2018,10,17,17,15,205.5,15.0,1.15,15.35,29.5,11.8,0.0
2018,10,17,17,30,31.0,4.0,1.1,14.6,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.05,13.8,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,9.55,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,18,6,15,109.5,9.0,0.9,9.35,13.0,0.0,0.0
2018,10,18,6,30,219.0,18.0,0.9,9.8,26.0,172.08,0.0
2018,10,18,6,45,372.5,27.0,0.9,10.3,66.5,370.38,281.74
2018,10,18,7,0,526.0,36.0,0.9,10.8,107.0,508.5,410.23
2018,10,18,7,15,605.0,41.5,1.1,11.45,156.0,603.94,489.33
2018,10,18,7,30,684.0,47.0,1.3,12.1,205.0,701.72,565.64
2018,10,18,7,45,732.0,51.0,1.45,12.75,255.5,771.47,617.01
2018,10,18,8,0,780.0,55.0,1.6,13.4,306.0,840.95,665.89
2018,10,18,8,15,812.5,57.5,1.65,14.3,354.0,892.56,698.43
2018,10,18,8,30,845.0,60.0,1.7,15.2,402.0,930.75,720.68
2018,10,18,8,45,866.5,62.5,1.7,16.15,446.5,966.57,740.0
2018,10,18,9,0,888.0,65.0,1.7,17.1,491.0,999.38,756.83
2018,10,18,9,15,904.0,66.5,1.7,18.0,530.0,1021.86,766.7
2018,10,18,9,30,920.0,68.0,1.7,18.9,569.0,1040.66,774.24
2018,10,18,9,45,931.0,69.0,1.7,19.75,601.5,1049.79,775.73
2018,10,18,10,0,942.0,70.0,1.7,20.6,634.0,1054.86,774.89
2018,10,18,10,15,950.0,71.5,1.65,21.2,660.0,1053.36,770.04
2018,10,18,10,30,958.0,73.0,1.6,21.8,686.0,1047.64,762.79
2018,10,18,10,45,963.0,73.5,1.6,22.35,704.0,1033.49,751.41
2018,10,18,11,0,968.0,74.0,1.6,22.9,722.0,1015.22,737.72
2018,10,18,11,15,970.5,74.0,1.55,23.15,731.5,989.96,719.89
2018,10,18,11,30,973.0,74.0,1.5,23.4,741.0,960.83,699.81
2018,10,18,11,45,973.5,74.0,1.45,23.7,742.5,926.2,676.2
2018,10,18,12,0,974.0,74.0,1.4,24.0,744.0,888.06,650.4
2018,10,18,12,15,972.0,74.0,1.3,24.2,737.5,844.61,620.75
2018,10,18,12,30,970.0,74.0,1.2,24.4,731.0,798.18,589.11
2018,10,18,12,45,966.0,73.5,1.15,24.55,716.0,747.07,554.02
2018,10,18,13,0,962.0,73.0,1.1,24.7,701.0,693.61,515.06
2018,10,18,13,15,955.0,72.5,1.05,24.7,678.0,636.27,472.63
2018,10,18,13,30,948.0,72.0,1.0,24.7,655.0,577.37,427.77
2018,10,18,13,45,938.5,70.5,0.95,24.65,625.0,515.06,379.03
2018,10,18,14,0,929.0,69.0,0.9,24.6,595.0,452.04,328.06
2018,10,18,14,15,915.5,68.0,0.85,24.4,558.5,387.63,274.64
2018,10,18,14,30,902.0,67.0,0.8,24.2,522.0,323.5,220.19
2018,10,18,14,45,883.0,64.5,0.8,24.0,479.5,257.44,164.48
2018,10,18,15,0,864.0,62.0,0.8,23.8,437.0,192.95,112.32
2018,10,18,15,15,836.5,59.5,0.8,23.8,390.0,129.47,68.44
2018,10,18,15,30,809.0,57.0,0.8,23.8,343.0,64.37,39.39
2018,10,18,15,45,768.0,53.5,0.85,22.9,293.0,49.91,37.66
2018,10,18,16,0,727.0,50.0,0.9,22.0,243.0,46.47,34.85
2018,10,18,16,15,662.0,45.0,0.9,20.75,192.5,41.61,30.69
2018,10,18,16,30,597.0,40.0,0.9,19.5,142.0,36.85,26.4
2018,10,18,16,45,482.0,33.0,0.95,18.3,97.5,30.18,20.14
2018,10,18,17,0,367.0,26.0,1.0,17.1,53.0,21.82,10.09
2018,10,18,17,15,198.0,14.5,1.05,16.35,27.5,11.41,0.0
2018,10,18,17,30,29.0,3.0,1.1,15.6,2.0,0.0,0.0
2018,10,18,17,45,14.5,1.5,1.1,14.8,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,6,15,94.0,8.5,1.05,10.8,12.0,0.0,0.0
2018,10,19,6,30,188.0,17.0,1.0,11.3,24.0,149.06,0.0
2018,10,19,6,45,337.5,27.0,0.95,11.8,62.5,341.58,254.92
2018,10,19,7,0,487.0,37.0,0.9,12.3,101.0,489.56,393.18
2018,10,19,7,15,569.5,43.0,1.1,13.15,149.5,584.51,471.56
2018,10,19,7,30,652.0,49.0,1.3,14.0,198.0,676.13,542.93
2018,10,19,7,45,703.0,53.5,1.5,14.85,248.0,748.52,596.44
2018,10,19,8,0,754.0,58.0,1.7,15.7,298.0,820.79,647.38
2018,10,19,8,15,787.5,61.0,1.75,16.6,346.0,873.53,680.79
2018,10,19,8,30,821.0,64.0,1.8,17.5,394.0,924.32,711.77
2018,10,19,8,45,845.0,66.5,1.85,18.45,438.5,962.54,733.19
2018,10,19,9,0,869.0,69.0,1.9,19.4,483.0,985.66,744.17
2018,10,19,9,15,886.5,70.5,1.95,20.25,522.0,1009.36,755.87
2018,10,19,9,30,904.0,72.0,2.0,21.1,561.0,1029.47,765.14
2018,10,19,9,45,918.0,73.0,2.05,21.95,594.5,1041.52,769.24
2018,10,19,10,0,932.0,74.0,2.1,22.8,628.0,1049.56,770.95
2018,10,19,10,15,940.0,75.0,2.1,23.35,653.5,1047.38,766.56
2018,10,19,10,30,948.0,76.0,2.1,23.9,679.0,1041.05,759.82
2018,10,19,10,45,953.0,76.5,2.1,24.5,696.5,1026.98,748.25
2018,10,19,11,0,958.0,77.0,2.1,25.1,714.0,1008.83,734.35
2018,10,19,11,15,961.0,77.5,2.0,25.45,724.0,984.79,716.42
2018,10,19,11,30,964.0,78.0,1.9,25.8,734.0,956.86,696.23
2018,10,19,11,45,964.5,78.0,1.85,26.2,735.5,922.44,672.46
2018,10,19,12,0,965.0,78.0,1.8,26.6,737.0,884.55,646.54
2018,10,19,12,15,962.5,78.0,1.65,26.7,730.0,840.99,616.64
2018,10,19,12,30,960.0,78.0,1.5,26.8,723.0,794.52,584.8
2018,10,19,12,45,954.5,78.0,1.4,26.95,708.0,743.3,548.97
2018,10,19,13,0,949.0,78.0,1.3,27.1,693.0,689.88,509.68
2018,10,19,13,15,942.0,77.0,1.15,27.0,670.0,632.65,466.87
2018,10,19,13,30,935.0,76.0,1.0,26.9,647.0,573.92,421.83
2018,10,19,13,45,925.0,75.0,0.9,26.85,617.0,512.53,373.83
2018,10,19,14,0,915.0,74.0,0.8,26.8,587.0,450.49,323.82
2018,10,19,14,15,901.0,72.0,0.8,26.55,550.5,385.78,271.14
2018,10,19,14,30,887.0,70.0,0.8,26.3,514.0,321.49,217.38
2018,10,19,14,45,867.0,68.0,0.8,26.1,471.5,256.53,163.07
2018,10,19,15,0,847.0,66.0,0.8,25.9,429.0,189.73,109.63
2018,10,19,15,15,818.5,62.5,0.8,25.9,382.0,125.81,65.64
2018,10,19,15,30,790.0,59.0,0.8,25.9,335.0,65.37,40.05
2018,10,19,15,45,747.5,55.5,0.85,24.8,285.5,51.2,38.45
2018,10,19,16,0,705.0,52.0,0.9,23.7,236.0,47.85,35.76
2018,10,19,16,15,636.5,46.5,0.95,22.45,186.0,42.64,31.32
2018,10,19,16,30,568.0,41.0,1.0,21.2,136.0,37.53,26.73
2018,10,19,16,45,449.5,33.0,1.05,20.0,92.0,27.62,17.71
2018,10,19,17,0,331.0,25.0,1.1,18.8,48.0,20.9,8.35
2018,10,19,17,15,177.0,14.0,1.1,18.1,25.0,11.02,0.0
2018,10,19,17,30,23.0,3.0,1.1,17.4,2.0,0.0,0.0
2018,10,19,17,45,11.5,1.5,1.15,16.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,6,15,86.5,7.5,0.95,11.7,10.5,0.0,0.0
2018,10,20,6,30,173.0,15.0,0.9,12.2,21.0,136.77,0.0
2018,10,20,6,45,337.0,25.0,0.85,12.7,60.5,337.4,245.44
2018,10,20,7,0,501.0,35.0,0.8,13.2,100.0,498.83,397.41
2018,10,20,7,15,583.5,41.5,1.0,14.1,148.5,586.01,469.71
2018,10,20,7,30,666.0,48.0,1.2,15.0,197.0,687.48,548.07
2018,10,20,7,45,716.5,52.0,1.4,15.9,247.0,759.09,600.55
2018,10,20,8,0,767.0,56.0,1.6,16.8,297.0,830.47,650.44
2018,10,20,8,15,800.0,59.0,1.6,17.8,345.0,882.9,682.5
2018,10,20,8,30,833.0,62.0,1.6,18.8,393.0,933.35,711.96
2018,10,20,8,45,856.0,64.0,1.6,19.75,437.0,958.23,723.47
2018,10,20,9,0,879.0,66.0,1.6,20.7,481.0,991.54,740.53
2018,10,20,9,15,895.0,68.0,1.55,21.7,520.0,1014.46,749.49
2018,10,20,9,30,911.0,70.0,1.5,22.7,559.0,1033.74,756.06
