Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,18,45,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.05,7.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,7.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,30,6,45,9.0,2.0,2.7,6.4,2.0,0.0,0.0
2018,11,30,7,0,18.0,4.0,2.7,6.4,4.0,3.15,0.0
2018,11,30,7,15,127.0,17.5,2.95,6.75,27.5,116.78,0.0
2018,11,30,7,30,236.0,31.0,3.2,7.1,51.0,294.55,227.25
2018,11,30,7,45,265.5,43.5,3.4,7.4,78.5,340.88,286.67
2018,11,30,8,0,295.0,56.0,3.6,7.7,106.0,387.49,331.04
2018,11,30,8,15,332.0,68.5,3.75,8.0,139.5,442.06,379.24
2018,11,30,8,30,369.0,81.0,3.9,8.3,173.0,497.07,425.84
2018,11,30,8,45,427.0,89.0,4.05,8.6,212.5,565.64,481.89
2018,11,30,9,0,485.0,97.0,4.2,8.9,252.0,634.26,536.42
2018,11,30,9,15,553.0,98.0,4.3,9.2,294.0,711.96,596.5
2018,11,30,9,30,621.0,99.0,4.4,9.5,336.0,780.65,648.14
2018,11,30,9,45,590.5,113.5,4.45,9.8,353.5,765.19,634.18
2018,11,30,10,0,560.0,128.0,4.5,10.1,371.0,737.62,611.44
2018,11,30,10,15,650.5,115.5,4.5,10.35,413.0,813.48,668.11
2018,11,30,10,30,741.0,103.0,4.5,10.6,455.0,873.93,711.47
2018,11,30,10,45,783.5,96.5,4.5,10.85,480.5,884.02,717.01
2018,11,30,11,0,826.0,90.0,4.5,11.1,506.0,897.04,725.18
2018,11,30,11,15,786.5,101.5,4.5,11.2,504.0,852.05,690.85
2018,11,30,11,30,747.0,113.0,4.5,11.3,502.0,811.78,660.36
2018,11,30,11,45,770.5,106.5,4.55,11.4,509.0,796.67,649.11
2018,11,30,12,0,794.0,100.0,4.6,11.5,516.0,773.4,631.61
2018,11,30,12,15,601.5,137.5,4.65,11.5,451.0,636.72,525.0
2018,11,30,12,30,409.0,175.0,4.7,11.5,386.0,497.92,412.42
2018,11,30,12,45,267.0,197.5,4.75,11.5,334.0,385.44,319.65
2018,11,30,13,0,125.0,220.0,4.8,11.5,282.0,288.18,237.76
2018,11,30,13,15,289.5,183.5,4.75,11.45,319.0,350.56,290.64
2018,11,30,13,30,454.0,147.0,4.7,11.4,356.0,396.17,327.04
2018,11,30,13,45,522.0,128.5,4.7,11.3,355.5,382.32,313.2
2018,11,30,14,0,590.0,110.0,4.7,11.2,355.0,366.33,296.17
2018,11,30,14,15,675.5,87.5,4.6,11.0,346.5,338.82,267.67
2018,11,30,14,30,761.0,65.0,4.5,10.8,338.0,301.84,229.17
2018,11,30,14,45,713.0,60.5,4.4,10.6,294.5,237.25,170.7
2018,11,30,15,0,665.0,56.0,4.3,10.4,251.0,177.92,118.18
2018,11,30,15,15,624.0,52.5,4.3,10.4,214.0,125.85,75.19
2018,11,30,15,30,583.0,49.0,4.3,10.4,177.0,75.88,41.31
2018,11,30,15,45,342.0,42.5,3.55,9.5,113.5,34.01,25.04
2018,11,30,16,0,101.0,36.0,2.8,8.6,50.0,27.17,18.59
2018,11,30,16,15,152.0,27.5,2.5,8.0,39.5,20.83,12.04
2018,11,30,16,30,203.0,19.0,2.2,7.4,29.0,15.65,0.0
2018,11,30,16,45,101.5,9.5,1.9,6.75,14.5,7.47,0.0
2018,11,30,17,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,6,45,10.5,2.5,1.9,6.65,2.5,0.0,0.0
2018,12,1,7,0,21.0,5.0,2.0,6.8,5.0,3.93,0.0
2018,12,1,7,15,70.5,12.5,2.25,7.0,17.5,66.93,0.0
2018,12,1,7,30,120.0,20.0,2.5,7.2,30.0,168.58,126.43
2018,12,1,7,45,235.5,33.5,2.7,7.45,67.5,295.23,248.14
2018,12,1,8,0,351.0,47.0,2.9,7.7,105.0,429.41,364.58
2018,12,1,8,15,333.0,44.0,3.0,7.8,111.5,414.39,355.04
2018,12,1,8,30,315.0,41.0,3.1,7.9,118.0,394.53,340.1
2018,12,1,8,45,157.5,32.5,3.25,8.05,71.0,214.55,186.52
2018,12,1,9,0,0.0,24.0,3.4,8.2,24.0,18.27,10.38
2018,12,1,9,15,1.0,31.0,3.55,8.3,31.5,24.62,16.01
2018,12,1,9,30,2.0,38.0,3.7,8.4,39.0,30.98,21.58
2018,12,1,9,45,1.0,35.0,3.85,8.5,35.5,27.71,18.61
2018,12,1,10,0,0.0,32.0,4.0,8.6,32.0,24.43,15.65
2018,12,1,10,15,0.0,51.0,4.15,8.65,51.0,39.05,28.28
2018,12,1,10,30,0.0,70.0,4.3,8.7,70.0,53.73,40.89
2018,12,1,10,45,0.5,81.0,4.45,8.8,81.5,62.73,48.58
2018,12,1,11,0,1.0,92.0,4.6,8.9,93.0,72.23,56.67
2018,12,1,11,15,57.5,143.0,4.65,8.9,173.0,180.95,151.32
2018,12,1,11,30,114.0,194.0,4.7,8.9,253.0,300.63,252.4
2018,12,1,11,45,68.5,163.0,4.75,8.9,198.5,204.72,170.89
2018,12,1,12,0,23.0,132.0,4.8,8.9,144.0,133.52,109.4
2018,12,1,12,15,11.5,100.5,4.8,9.0,106.5,86.95,69.44
2018,12,1,12,30,0.0,69.0,4.8,9.1,69.0,52.98,40.01
2018,12,1,12,45,2.0,96.5,4.85,9.15,97.5,76.12,59.93
2018,12,1,13,0,4.0,124.0,4.9,9.2,126.0,100.25,80.6
2018,12,1,13,15,12.0,137.0,4.9,9.25,142.5,115.6,93.85
2018,12,1,13,30,20.0,150.0,4.9,9.3,159.0,130.07,106.25
2018,12,1,13,45,44.5,119.5,4.9,9.35,138.5,119.75,97.54
2018,12,1,14,0,69.0,89.0,4.9,9.4,118.0,106.8,86.11
2018,12,1,14,15,277.5,94.0,4.8,9.25,195.5,194.86,157.14
2018,12,1,14,30,486.0,99.0,4.7,9.1,273.0,243.37,189.81
2018,12,1,14,45,539.0,79.0,4.65,8.9,252.5,210.37,155.78
2018,12,1,15,0,592.0,59.0,4.6,8.7,232.0,166.21,112.31
2018,12,1,15,15,615.0,55.5,4.6,8.7,211.5,126.17,76.31
2018,12,1,15,30,638.0,52.0,4.6,8.7,191.0,83.04,45.59
2018,12,1,15,45,549.0,47.0,3.9,7.9,148.0,39.17,29.86
2018,12,1,16,0,460.0,42.0,3.2,7.1,105.0,34.95,25.65
2018,12,1,16,15,317.5,32.5,3.0,6.8,68.5,26.92,17.23
2018,12,1,16,30,175.0,23.0,2.8,6.5,32.0,17.47,0.0
2018,12,1,16,45,87.5,11.5,2.65,6.2,16.0,9.05,0.0
2018,12,1,17,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,2,6,45,30.0,3.5,1.1,2.7,3.0,0.0,0.0
2018,12,2,7,0,60.0,7.0,1.0,2.7,6.0,0.0,0.0
2018,12,2,7,15,229.5,17.5,1.1,3.1,32.5,199.35,0.0
2018,12,2,7,30,399.0,28.0,1.2,3.5,59.0,421.51,310.12
2018,12,2,7,45,506.0,34.0,1.25,3.9,99.5,526.66,432.01
2018,12,2,8,0,613.0,40.0,1.3,4.3,140.0,645.32,532.11
2018,12,2,8,15,675.5,44.0,1.35,4.65,183.5,722.49,594.51
2018,12,2,8,30,738.0,48.0,1.4,5.0,227.0,798.87,653.07
2018,12,2,8,45,779.0,50.5,1.4,5.3,268.5,851.57,690.93
2018,12,2,9,0,820.0,53.0,1.4,5.6,310.0,902.07,725.65
2018,12,2,9,15,845.0,55.0,1.45,5.9,347.0,922.64,738.67
2018,12,2,9,30,870.0,57.0,1.5,6.2,384.0,950.74,756.98
2018,12,2,9,45,888.0,58.0,1.5,6.55,415.5,967.22,765.82
2018,12,2,10,0,906.0,59.0,1.5,6.9,447.0,980.19,772.29
2018,12,2,10,15,917.5,60.0,1.5,7.2,472.0,983.09,772.01
2018,12,2,10,30,929.0,61.0,1.5,7.5,497.0,982.19,769.38
2018,12,2,10,45,936.5,61.5,1.5,7.8,515.0,972.91,761.21
2018,12,2,11,0,944.0,62.0,1.5,8.1,533.0,959.8,750.7
2018,12,2,11,15,948.0,62.0,1.5,8.45,543.0,939.06,735.0
2018,12,2,11,30,952.0,62.0,1.5,8.8,553.0,914.68,717.02
2018,12,2,11,45,953.5,62.0,1.55,9.15,555.5,884.64,695.9
2018,12,2,12,0,955.0,62.0,1.6,9.5,558.0,851.27,672.44
2018,12,2,12,15,953.5,61.5,1.65,9.65,553.0,811.79,645.0
2018,12,2,12,30,952.0,61.0,1.7,9.8,548.0,769.51,615.32
2018,12,2,12,45,947.0,60.5,1.75,9.95,535.0,722.2,581.38
2018,12,2,13,0,942.0,60.0,1.8,10.1,522.0,672.77,542.87
2018,12,2,13,15,933.0,59.5,1.8,10.05,501.5,619.08,500.02
2018,12,2,13,30,924.0,59.0,1.8,10.0,481.0,564.1,454.88
2018,12,2,13,45,833.0,72.0,1.85,10.0,436.0,484.98,389.82
2018,12,2,14,0,742.0,85.0,1.9,10.0,391.0,409.5,326.57
2018,12,2,14,15,523.0,110.5,1.85,9.85,317.5,300.59,237.66
2018,12,2,14,30,304.0,136.0,1.8,9.7,244.0,213.53,167.83
2018,12,2,14,45,329.5,118.5,1.75,9.55,224.0,183.43,139.51
2018,12,2,15,0,355.0,101.0,1.7,9.4,204.0,154.06,111.54
2018,12,2,15,15,329.0,87.5,1.7,9.4,172.0,113.75,77.97
2018,12,2,15,30,303.0,74.0,1.7,9.4,140.0,76.88,50.85
2018,12,2,15,45,252.0,61.0,1.3,8.35,107.5,45.08,35.16
2018,12,2,16,0,201.0,48.0,0.9,7.3,75.0,35.71,26.35
2018,12,2,16,15,140.0,33.0,0.9,6.9,48.5,24.73,15.38
2018,12,2,16,30,79.0,18.0,0.9,6.5,22.0,13.69,0.0
2018,12,2,16,45,39.5,9.0,0.95,6.1,11.0,7.08,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,3,6,45,34.0,3.0,1.2,1.2,2.5,0.0,0.0
2018,12,3,7,0,68.0,6.0,1.2,1.2,5.0,0.0,0.0
2018,12,3,7,15,241.5,15.5,1.3,2.0,30.5,207.18,0.0
2018,12,3,7,30,415.0,25.0,1.4,2.8,56.0,415.41,298.83
2018,12,3,7,45,492.5,32.5,1.5,3.6,93.5,513.16,422.33
2018,12,3,8,0,570.0,40.0,1.6,4.4,131.0,605.72,503.37
2018,12,3,8,15,652.0,42.5,1.75,5.05,176.0,698.23,579.07
2018,12,3,8,30,734.0,45.0,1.9,5.7,221.0,790.3,650.5
2018,12,3,8,45,771.5,48.0,2.05,6.35,262.0,840.12,687.49
2018,12,3,9,0,809.0,51.0,2.2,7.0,303.0,887.85,721.73
2018,12,3,9,15,834.5,53.0,2.2,7.55,339.5,908.77,734.12
2018,12,3,9,30,860.0,55.0,2.2,8.1,376.0,937.45,751.86
2018,12,3,9,45,878.0,56.5,2.2,8.6,407.5,954.8,761.19
2018,12,3,10,0,896.0,58.0,2.2,9.1,439.0,968.65,768.06
2018,12,3,10,15,908.5,59.0,2.2,9.45,464.5,972.73,768.53
2018,12,3,10,30,921.0,60.0,2.2,9.8,490.0,973.01,766.57
2018,12,3,10,45,907.5,65.0,2.15,10.1,501.5,950.33,748.3
2018,12,3,11,0,894.0,70.0,2.1,10.4,513.0,924.37,728.17
2018,12,3,11,15,919.5,66.0,2.15,10.55,530.0,918.88,724.17
2018,12,3,11,30,945.0,62.0,2.2,10.7,547.0,908.89,716.92
2018,12,3,11,45,946.0,62.0,2.2,10.8,549.5,878.76,695.16
2018,12,3,12,0,947.0,62.0,2.2,10.9,552.0,845.37,671.28
2018,12,3,12,15,944.5,62.0,2.15,10.9,547.0,806.14,642.99
2018,12,3,12,30,942.0,62.0,2.1,10.9,542.0,764.19,612.64
2018,12,3,12,45,902.5,70.0,2.05,10.85,521.0,703.61,567.74
2018,12,3,13,0,863.0,78.0,2.0,10.8,500.0,648.48,524.07
2018,12,3,13,15,742.0,99.5,1.95,10.8,452.0,555.93,450.48
2018,12,3,13,30,621.0,121.0,1.9,10.8,404.0,469.72,380.89
2018,12,3,13,45,527.5,127.0,1.85,10.8,357.5,386.17,312.67
2018,12,3,14,0,434.0,133.0,1.8,10.8,311.0,318.08,255.95
2018,12,3,14,15,278.0,138.5,1.65,10.65,249.0,228.22,182.33
2018,12,3,14,30,122.0,144.0,1.5,10.5,187.0,159.18,127.01
2018,12,3,14,45,114.5,131.0,1.4,10.4,168.0,136.36,107.31
2018,12,3,15,0,107.0,118.0,1.3,10.3,149.0,114.6,88.51
2018,12,3,15,15,93.5,100.0,1.3,10.3,124.0,89.52,67.56
2018,12,3,15,30,80.0,82.0,1.3,10.3,99.0,66.66,49.29
2018,12,3,15,45,110.0,65.5,1.1,9.25,83.5,47.56,37.26
2018,12,3,16,0,140.0,49.0,0.9,8.2,68.0,36.08,26.56
2018,12,3,16,15,92.5,32.5,0.95,7.85,43.0,24.24,14.86
2018,12,3,16,30,45.0,16.0,1.0,7.5,18.0,12.21,0.0
2018,12,3,16,45,22.5,8.0,1.05,7.15,9.0,6.29,0.0
2018,12,3,17,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,7,15,1.5,3.5,2.5,4.65,3.5,3.96,0.0
2018,12,4,7,30,3.0,7.0,2.7,5.1,7.0,7.99,0.15
2018,12,4,7,45,1.5,7.5,2.9,5.55,7.5,6.98,0.36
2018,12,4,8,0,0.0,8.0,3.1,6.0,8.0,6.06,0.0
2018,12,4,8,15,0.0,9.5,3.25,6.6,9.5,7.2,0.67
2018,12,4,8,30,0.0,11.0,3.4,7.2,11.0,8.34,1.7
2018,12,4,8,45,0.0,15.0,3.55,7.75,15.0,11.39,4.39
2018,12,4,9,0,0.0,19.0,3.7,8.3,19.0,14.45,7.06
2018,12,4,9,15,0.0,46.5,3.95,8.95,46.5,35.54,25.45
2018,12,4,9,30,0.0,74.0,4.2,9.6,74.0,57.21,44.11
2018,12,4,9,45,0.0,90.5,4.45,10.2,90.5,72.11,56.72
2018,12,4,10,0,0.0,107.0,4.7,10.8,107.0,87.17,69.34
2018,12,4,10,15,0.0,108.0,4.75,11.15,108.0,87.15,69.09
2018,12,4,10,30,0.0,109.0,4.8,11.5,109.0,87.36,69.06
2018,12,4,10,45,0.0,114.5,4.9,11.8,114.5,91.88,72.71
2018,12,4,11,0,0.0,120.0,5.0,12.1,120.0,96.42,76.38
2018,12,4,11,15,0.0,123.5,4.8,12.15,123.5,99.14,78.58
2018,12,4,11,30,0.0,127.0,4.6,12.2,127.0,101.89,80.82
2018,12,4,11,45,2.5,136.0,4.45,12.2,137.5,111.74,89.15
2018,12,4,12,0,5.0,145.0,4.3,12.2,148.0,121.4,97.31
2018,12,4,12,15,10.0,164.0,3.75,11.95,169.5,141.94,114.68
2018,12,4,12,30,15.0,183.0,3.2,11.7,191.0,162.16,131.66
2018,12,4,12,45,13.5,177.5,2.7,11.4,184.5,154.71,125.49
2018,12,4,13,0,12.0,172.0,2.2,11.1,178.0,147.55,119.61
2018,12,4,13,15,10.0,163.5,2.15,11.0,168.5,137.71,111.5
2018,12,4,13,30,8.0,155.0,2.1,10.9,159.0,128.27,103.71
2018,12,4,13,45,5.0,134.5,2.1,10.75,137.0,108.57,87.3
2018,12,4,14,0,2.0,114.0,2.1,10.6,115.0,89.8,71.58
2018,12,4,14,15,1.0,95.0,2.15,10.45,95.5,73.84,58.14
2018,12,4,14,30,0.0,76.0,2.2,10.3,76.0,58.4,45.04
2018,12,4,14,45,0.5,76.5,2.25,10.15,76.5,58.85,45.52
2018,12,4,15,0,1.0,77.0,2.3,10.0,77.0,59.07,45.75
2018,12,4,15,15,0.5,70.0,2.3,10.0,70.0,53.28,40.71
2018,12,4,15,30,0.0,63.0,2.3,10.0,63.0,47.44,35.54
2018,12,4,15,45,0.0,49.5,2.35,9.1,49.5,37.11,27.87
2018,12,4,16,0,0.0,36.0,2.4,8.2,36.0,27.23,18.65
2018,12,4,16,15,7.0,23.5,2.5,8.0,24.0,18.15,9.66
2018,12,4,16,30,14.0,11.0,2.6,7.8,12.0,8.74,0.0
2018,12,4,16,45,7.0,5.5,2.75,7.6,6.0,4.33,0.0
2018,12,4,17,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.4,7.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.25,6.85,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.1,6.8,1.0,0.0,0.0
2018,12,5,7,15,0.0,7.0,2.2,7.05,7.0,5.51,0.0
2018,12,5,7,30,0.0,13.0,2.3,7.3,13.0,9.89,1.05
2018,12,5,7,45,11.0,24.5,2.4,7.5,26.0,30.59,20.63
2018,12,5,8,0,22.0,36.0,2.5,7.7,39.0,53.0,41.15
2018,12,5,8,15,13.5,48.0,2.55,7.95,50.0,58.12,45.67
2018,12,5,8,30,5.0,60.0,2.6,8.2,61.0,54.02,41.89
2018,12,5,8,45,43.0,85.0,2.65,8.4,98.0,128.96,108.7
2018,12,5,9,0,81.0,110.0,2.7,8.6,135.0,215.88,184.05
2018,12,5,9,15,68.5,117.5,2.7,8.85,140.5,188.81,160.11
2018,12,5,9,30,56.0,125.0,2.7,9.1,146.0,181.68,153.14
2018,12,5,9,45,79.0,130.5,2.7,9.3,162.5,206.97,175.06
2018,12,5,10,0,102.0,136.0,2.7,9.5,179.0,252.67,213.45
2018,12,5,10,15,92.5,146.0,2.65,9.65,186.5,251.73,211.48
2018,12,5,10,30,83.0,156.0,2.6,9.8,194.0,230.06,192.68
2018,12,5,10,45,41.5,146.0,2.55,9.95,165.0,175.73,145.43
2018,12,5,11,0,0.0,136.0,2.5,10.1,136.0,111.52,89.54
2018,12,5,11,15,0.0,119.0,2.45,10.2,119.0,95.11,75.67
2018,12,5,11,30,0.0,102.0,2.4,10.3,102.0,79.78,62.64
2018,12,5,11,45,0.0,106.5,2.35,10.4,106.5,83.53,65.78
2018,12,5,12,0,0.0,111.0,2.3,10.5,111.0,87.28,68.92
2018,12,5,12,15,4.0,129.0,2.3,10.55,131.0,105.85,84.73
2018,12,5,12,30,8.0,147.0,2.3,10.6,151.0,124.26,100.3
2018,12,5,12,45,32.0,167.0,2.25,10.6,182.5,168.43,137.81
2018,12,5,13,0,56.0,187.0,2.2,10.6,214.0,200.53,164.71
2018,12,5,13,15,70.0,167.5,2.15,10.5,200.0,185.69,152.54
2018,12,5,13,30,84.0,148.0,2.1,10.4,186.0,179.95,147.79
2018,12,5,13,45,57.5,150.0,2.05,10.3,175.5,153.73,125.5
2018,12,5,14,0,31.0,152.0,2.0,10.2,165.0,139.78,113.76
2018,12,5,14,15,21.5,131.0,1.95,10.0,139.5,110.61,89.23
2018,12,5,14,30,12.0,110.0,1.9,9.8,114.0,89.0,71.09
2018,12,5,14,45,9.5,96.5,1.8,9.65,99.5,76.65,60.62
2018,12,5,15,0,7.0,83.0,1.7,9.5,85.0,64.79,50.51
2018,12,5,15,15,3.5,60.0,1.7,9.5,61.0,46.29,34.6
2018,12,5,15,30,0.0,37.0,1.7,9.5,37.0,28.25,18.99
2018,12,5,15,45,0.0,29.5,1.55,8.9,29.5,22.49,14.74
2018,12,5,16,0,0.0,22.0,1.4,8.3,22.0,16.75,9.33
2018,12,5,16,15,2.5,15.0,1.4,8.05,15.0,11.41,3.98
2018,12,5,16,30,5.0,8.0,1.4,7.8,8.0,6.27,0.0
2018,12,5,16,45,2.5,4.0,1.4,7.55,4.0,3.15,0.0
2018,12,5,17,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,6,6,45,13.5,1.5,1.55,3.8,1.0,0.0,0.0
2018,12,6,7,0,27.0,3.0,1.6,3.8,2.0,0.0,0.0
2018,12,6,7,15,180.5,13.5,1.75,4.1,24.5,155.68,0.0
2018,12,6,7,30,334.0,24.0,1.9,4.4,47.0,353.94,224.93
2018,12,6,7,45,416.0,32.5,2.05,4.7,82.0,458.07,376.68
2018,12,6,8,0,498.0,41.0,2.2,5.0,117.0,551.84,462.19
2018,12,6,8,15,559.0,47.5,2.25,5.45,157.0,626.48,525.58
2018,12,6,8,30,620.0,54.0,2.3,5.9,197.0,701.72,586.03
2018,12,6,8,45,688.0,55.0,2.4,6.3,241.0,767.91,637.14
2018,12,6,9,0,756.0,56.0,2.5,6.7,285.0,841.93,692.14
2018,12,6,9,15,781.5,58.5,2.5,7.3,320.5,874.54,713.36
2018,12,6,9,30,807.0,61.0,2.5,7.9,356.0,904.18,732.09
2018,12,6,9,45,824.0,63.5,2.55,8.45,387.0,922.26,742.63
2018,12,6,10,0,841.0,66.0,2.6,9.0,418.0,936.87,750.65
2018,12,6,10,15,606.5,119.0,2.5,9.45,380.5,773.96,628.24
2018,12,6,10,30,372.0,172.0,2.4,9.9,343.0,569.38,469.4
2018,12,6,10,45,463.0,160.0,2.3,10.35,381.0,654.09,535.37
2018,12,6,11,0,554.0,148.0,2.2,10.8,419.0,710.7,576.32
2018,12,6,11,15,555.0,149.0,2.1,11.0,425.5,695.83,563.16
2018,12,6,11,30,556.0,150.0,2.0,11.2,432.0,678.76,548.95
2018,12,6,11,45,346.0,189.5,1.85,11.45,365.5,504.29,410.88
2018,12,6,12,0,136.0,229.0,1.7,11.7,299.0,345.23,281.22
2018,12,6,12,15,193.5,213.0,1.65,11.8,311.5,362.83,297.19
2018,12,6,12,30,251.0,197.0,1.6,11.9,324.0,392.28,320.86
2018,12,6,12,45,395.5,172.0,1.55,11.95,366.0,466.14,379.74
2018,12,6,13,0,540.0,147.0,1.5,12.0,408.0,510.41,413.64
2018,12,6,13,15,444.0,159.0,1.55,12.0,368.0,434.43,352.39
2018,12,6,13,30,348.0,171.0,1.6,12.0,328.0,354.7,288.27
2018,12,6,13,45,434.5,144.0,1.6,11.95,328.5,359.59,290.82
2018,12,6,14,0,521.0,117.0,1.6,11.9,329.0,343.51,274.69
2018,12,6,14,15,656.5,89.5,1.55,11.75,335.0,340.72,266.43
2018,12,6,14,30,792.0,62.0,1.5,11.6,341.0,316.74,238.25
2018,12,6,14,45,762.0,59.0,1.45,11.45,304.0,256.27,183.48
2018,12,6,15,0,732.0,56.0,1.4,11.3,267.0,198.72,132.05
2018,12,6,15,15,687.0,52.0,1.4,11.3,226.5,141.43,84.57
2018,12,6,15,30,642.0,48.0,1.4,11.3,186.0,89.42,48.32
2018,12,6,15,45,569.5,42.5,1.05,10.6,145.0,41.35,31.47
2018,12,6,16,0,497.0,37.0,0.7,9.9,104.0,31.06,21.93
2018,12,6,16,15,369.0,29.0,0.65,9.6,68.5,24.17,14.63
2018,12,6,16,30,241.0,21.0,0.6,9.3,33.0,17.51,0.0
2018,12,6,16,45,120.5,10.5,0.6,9.0,16.5,8.26,0.0
2018,12,6,17,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.45,4.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.35,4.65,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.3,4.6,2.0,0.0,0.0
2018,12,7,7,15,86.5,13.0,0.35,4.85,17.5,79.64,0.0
2018,12,7,7,30,150.0,23.0,0.4,5.1,33.0,195.92,115.25
2018,12,7,7,45,206.0,36.5,0.45,5.4,61.0,279.11,228.49
2018,12,7,8,0,262.0,50.0,0.5,5.7,89.0,349.19,292.86
2018,12,7,8,15,349.0,59.5,0.65,6.05,129.0,443.7,372.78
2018,12,7,8,30,436.0,69.0,0.8,6.4,169.0,546.84,456.01
2018,12,7,8,45,559.0,68.0,0.9,6.8,220.5,670.04,550.36
2018,12,7,9,0,682.0,67.0,1.0,7.2,272.0,792.37,639.59
2018,12,7,9,15,754.0,63.5,1.05,7.8,316.0,853.97,680.8
2018,12,7,9,30,826.0,60.0,1.1,8.4,360.0,920.98,725.27
2018,12,7,9,45,849.5,60.5,1.15,9.0,392.0,931.48,729.62
2018,12,7,10,0,873.0,61.0,1.2,9.6,424.0,949.56,739.93
2018,12,7,10,15,885.5,62.0,1.15,10.2,449.0,954.1,739.06
2018,12,7,10,30,898.0,63.0,1.1,10.8,474.0,954.97,735.97
2018,12,7,10,45,906.0,64.0,1.1,11.35,492.0,947.8,728.7
2018,12,7,11,0,914.0,65.0,1.1,11.9,510.0,936.9,719.22
2018,12,7,11,15,918.5,65.0,1.05,12.15,520.5,917.79,704.33
2018,12,7,11,30,923.0,65.0,1.0,12.4,531.0,895.15,687.32
2018,12,7,11,45,924.5,65.5,1.0,12.65,534.5,867.12,667.68
2018,12,7,12,0,926.0,66.0,1.0,12.9,538.0,835.84,645.91
2018,12,7,12,15,925.5,65.0,0.95,13.05,533.5,798.09,619.14
2018,12,7,12,30,925.0,64.0,0.9,13.2,529.0,757.55,590.44
2018,12,7,12,45,911.5,65.5,0.9,13.4,514.5,708.36,555.78
2018,12,7,13,0,898.0,67.0,0.9,13.6,500.0,657.76,517.42
2018,12,7,13,15,878.0,68.0,0.9,13.6,477.5,601.64,474.36
2018,12,7,13,30,858.0,69.0,0.9,13.6,455.0,548.62,432.32
2018,12,7,13,45,845.5,66.5,0.95,13.6,429.0,491.62,386.34
2018,12,7,14,0,833.0,64.0,1.0,13.6,403.0,434.41,338.51
2018,12,7,14,15,835.5,58.5,1.0,13.4,375.5,379.09,290.22
2018,12,7,14,30,838.0,53.0,1.0,13.2,348.0,323.99,240.4
2018,12,7,14,45,810.0,51.0,1.05,13.05,311.0,263.18,185.97
2018,12,7,15,0,782.0,49.0,1.1,12.9,274.0,203.64,133.12
2018,12,7,15,15,739.5,46.0,1.1,12.9,233.0,144.67,84.29
2018,12,7,15,30,697.0,43.0,1.1,12.9,192.0,90.57,46.61
2018,12,7,15,45,628.5,38.0,0.95,11.7,150.0,39.51,29.68
2018,12,7,16,0,560.0,33.0,0.8,10.5,108.0,30.56,21.43
2018,12,7,16,15,429.5,26.5,0.85,10.05,71.5,24.27,14.67
2018,12,7,16,30,299.0,20.0,0.9,9.6,35.0,16.75,0.0
2018,12,7,16,45,149.5,10.0,0.95,9.15,17.5,7.87,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,2.45,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,2.5,2.0,0.0,0.0
2018,12,8,7,15,145.0,12.5,0.95,3.15,20.0,126.02,0.0
2018,12,8,7,30,261.0,22.0,1.0,3.8,38.0,287.02,157.27
2018,12,8,7,45,390.0,31.0,1.0,4.45,77.0,433.01,351.6
2018,12,8,8,0,519.0,40.0,1.0,5.1,116.0,568.3,467.35
2018,12,8,8,15,594.0,44.0,1.05,5.75,158.0,642.91,528.42
2018,12,8,8,30,669.0,48.0,1.1,6.4,200.0,729.82,595.42
2018,12,8,8,45,680.0,56.5,1.15,7.0,235.5,760.86,618.05
2018,12,8,9,0,691.0,65.0,1.2,7.6,271.0,797.8,644.15
2018,12,8,9,15,776.0,59.5,1.25,8.35,318.0,869.64,693.65
2018,12,8,9,30,861.0,54.0,1.3,9.1,365.0,934.92,736.38
2018,12,8,9,45,879.0,56.0,1.35,9.85,397.0,953.42,745.83
2018,12,8,10,0,897.0,58.0,1.4,10.6,429.0,968.44,753.38
2018,12,8,10,15,909.0,59.5,1.4,11.0,454.5,973.2,754.09
2018,12,8,10,30,921.0,61.0,1.4,11.4,480.0,974.19,752.49
2018,12,8,10,45,928.5,62.0,1.4,11.8,498.5,966.36,745.1
2018,12,8,11,0,936.0,63.0,1.4,12.2,517.0,954.74,735.44
2018,12,8,11,15,939.0,63.5,1.35,12.4,527.5,934.59,719.97
2018,12,8,11,30,942.0,64.0,1.3,12.6,538.0,910.89,702.35
2018,12,8,11,45,942.5,64.0,1.25,12.75,541.0,880.95,680.76
2018,12,8,12,0,943.0,64.0,1.2,12.9,544.0,847.8,657.09
2018,12,8,12,15,939.5,64.5,1.15,13.0,539.0,809.07,629.72
2018,12,8,12,30,936.0,65.0,1.1,13.1,534.0,767.67,600.45
2018,12,8,12,45,928.5,65.5,1.1,13.15,521.5,721.04,567.87
2018,12,8,13,0,921.0,66.0,1.1,13.2,509.0,672.47,531.06
2018,12,8,13,15,910.5,65.0,1.05,13.15,489.0,618.77,489.23
2018,12,8,13,30,900.0,64.0,1.0,13.1,469.0,563.98,445.42
2018,12,8,13,45,885.5,62.5,0.95,13.05,442.0,505.85,397.79
2018,12,8,14,0,871.0,61.0,0.9,13.0,415.0,447.59,348.55
2018,12,8,14,15,850.0,60.0,0.8,12.8,382.5,387.48,296.39
2018,12,8,14,30,829.0,59.0,0.7,12.6,350.0,328.56,243.96
2018,12,8,14,45,798.5,56.0,0.6,12.45,312.0,265.88,188.17
2018,12,8,15,0,768.0,53.0,0.5,12.3,274.0,206.11,135.41
2018,12,8,15,15,723.5,50.0,0.5,12.3,233.0,147.57,87.24
2018,12,8,15,30,679.0,47.0,0.5,12.3,192.0,94.16,49.93
2018,12,8,15,45,595.5,42.0,0.4,11.35,149.0,43.85,33.59
2018,12,8,16,0,512.0,37.0,0.3,10.4,106.0,31.14,21.98
2018,12,8,16,15,368.0,29.0,0.35,10.05,69.0,24.16,14.62
2018,12,8,16,30,224.0,21.0,0.4,9.7,32.0,17.47,0.0
2018,12,8,16,45,112.0,10.5,0.45,9.3,16.0,8.26,0.0
2018,12,8,17,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,6,45,11.5,1.5,1.0,4.6,1.0,0.0,0.0
2018,12,9,7,0,23.0,3.0,1.0,4.6,2.0,0.0,0.0
2018,12,9,7,15,24.0,10.5,0.95,4.95,11.0,27.46,0.0
2018,12,9,7,30,25.0,18.0,0.9,5.3,20.0,49.03,19.8
2018,12,9,7,45,18.5,32.5,0.85,5.65,34.5,54.73,40.86
2018,12,9,8,0,12.0,47.0,0.8,6.0,49.0,56.0,43.33
2018,12,9,8,15,19.0,62.5,0.95,6.4,66.5,88.65,72.5
2018,12,9,8,30,26.0,78.0,1.1,6.8,84.0,111.65,93.02
2018,12,9,8,45,134.5,94.5,1.2,7.2,133.5,251.43,216.29
2018,12,9,9,0,243.0,111.0,1.3,7.6,183.0,396.71,337.97
2018,12,9,9,15,150.0,118.5,1.3,7.9,164.5,291.23,247.58
2018,12,9,9,30,57.0,126.0,1.3,8.2,146.0,185.48,155.97
2018,12,9,9,45,54.5,145.0,1.35,8.5,165.5,203.55,170.83
2018,12,9,10,0,52.0,164.0,1.4,8.8,185.0,221.17,184.69
2018,12,9,10,15,113.5,177.5,1.4,9.4,227.5,314.26,262.24
2018,12,9,10,30,175.0,191.0,1.4,10.0,270.0,384.27,318.63
2018,12,9,10,45,295.0,186.5,1.4,10.6,326.5,505.82,414.97
2018,12,9,11,0,415.0,182.0,1.4,11.2,383.0,622.39,502.86
2018,12,9,11,15,417.0,186.5,1.4,11.75,392.0,615.09,494.5
2018,12,9,11,30,419.0,191.0,1.4,12.3,401.0,605.84,485.98
2018,12,9,11,45,437.5,188.0,1.45,12.8,408.5,600.7,481.5
2018,12,9,12,0,456.0,185.0,1.5,13.3,416.0,592.81,474.87
2018,12,9,12,15,427.0,189.5,1.5,13.35,404.5,553.07,443.89
2018,12,9,12,30,398.0,194.0,1.5,13.4,393.0,497.95,401.54
2018,12,9,12,45,386.0,191.5,1.5,13.4,381.0,465.81,376.44
2018,12,9,13,0,374.0,189.0,1.5,13.4,369.0,433.75,350.87
2018,12,9,13,15,320.5,189.5,1.45,13.15,339.5,380.28,307.97
2018,12,9,13,30,267.0,190.0,1.4,12.9,310.0,331.24,268.26
2018,12,9,13,45,282.0,174.5,1.4,12.6,294.5,305.5,247.14
2018,12,9,14,0,297.0,159.0,1.4,12.3,279.0,278.23,223.9
2018,12,9,14,15,236.5,148.5,1.25,11.95,239.5,225.3,179.92
2018,12,9,14,30,176.0,138.0,1.1,11.6,200.0,173.69,137.26
2018,12,9,14,45,217.0,122.0,1.0,11.2,190.0,162.29,125.22
2018,12,9,15,0,258.0,106.0,0.9,10.8,180.0,140.77,104.02
2018,12,9,15,15,227.5,93.0,0.9,10.8,151.0,106.95,76.06
2018,12,9,15,30,197.0,80.0,0.9,10.8,122.0,77.02,53.34
2018,12,9,15,45,167.5,64.5,0.9,9.85,94.5,49.36,35.53
2018,12,9,16,0,138.0,49.0,0.9,8.9,67.0,36.05,26.43
2018,12,9,16,15,103.0,33.5,0.9,8.65,44.0,24.93,15.34
2018,12,9,16,30,68.0,18.0,0.9,8.4,21.0,13.66,0.0
2018,12,9,16,45,34.0,9.0,0.9,8.15,10.5,7.08,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
