Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,5,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,7,15,13.0,10.0,1.35,4.05,11.0,18.25,0.0
2018,12,10,7,30,26.0,20.0,1.4,4.3,22.0,55.02,19.27
2018,12,10,7,45,53.0,36.5,1.45,4.5,43.0,110.9,88.51
2018,12,10,8,0,80.0,53.0,1.5,4.7,64.0,155.6,131.17
2018,12,10,8,15,100.5,69.5,1.6,5.05,88.5,194.37,166.63
2018,12,10,8,30,121.0,86.0,1.7,5.4,113.0,233.22,201.24
2018,12,10,8,45,150.0,101.5,1.75,5.8,141.5,278.46,240.53
2018,12,10,9,0,179.0,117.0,1.8,6.2,170.0,323.94,278.96
2018,12,10,9,15,208.5,130.5,1.9,6.65,199.5,388.08,331.47
2018,12,10,9,30,238.0,144.0,2.0,7.1,229.0,430.94,365.76
2018,12,10,9,45,343.5,142.0,2.1,7.6,276.5,525.51,443.04
2018,12,10,10,0,449.0,140.0,2.2,8.1,324.0,644.38,535.56
2018,12,10,10,15,415.0,155.0,2.25,8.55,333.0,622.71,515.19
2018,12,10,10,30,381.0,170.0,2.3,9.0,342.0,576.55,477.7
2018,12,10,10,45,365.0,181.0,2.4,9.45,351.0,565.07,467.34
2018,12,10,11,0,349.0,192.0,2.5,9.9,360.0,552.39,455.83
2018,12,10,11,15,260.0,206.5,2.5,10.2,333.5,477.31,393.71
2018,12,10,11,30,171.0,221.0,2.5,10.5,307.0,385.2,317.95
2018,12,10,11,45,282.5,204.5,2.55,10.8,347.0,469.85,387.72
2018,12,10,12,0,394.0,188.0,2.6,11.1,387.0,546.37,448.33
2018,12,10,12,15,623.5,132.5,2.55,11.15,445.0,654.51,534.17
2018,12,10,12,30,853.0,77.0,2.5,11.2,503.0,729.68,591.06
2018,12,10,12,45,867.0,72.0,2.5,11.25,496.0,688.29,559.16
2018,12,10,13,0,881.0,67.0,2.5,11.3,489.0,650.24,528.72
2018,12,10,13,15,872.0,66.0,2.5,11.2,470.5,599.51,487.76
2018,12,10,13,30,863.0,65.0,2.5,11.1,452.0,547.61,444.81
2018,12,10,13,45,819.0,69.5,2.45,11.0,420.0,485.85,392.68
2018,12,10,14,0,775.0,74.0,2.4,10.9,388.0,423.42,338.99
2018,12,10,14,15,786.0,66.0,2.4,10.7,363.0,373.04,293.3
2018,12,10,14,30,797.0,58.0,2.4,10.5,338.0,320.43,244.18
2018,12,10,14,45,769.5,55.0,2.35,10.3,301.5,260.46,189.13
2018,12,10,15,0,742.0,52.0,2.3,10.1,265.0,203.06,136.87
2018,12,10,15,15,698.5,49.0,2.3,10.1,225.5,146.19,88.54
2018,12,10,15,30,655.0,46.0,2.3,10.1,186.0,94.31,50.88
2018,12,10,15,45,589.0,40.5,1.85,9.0,145.5,45.1,27.7
2018,12,10,16,0,523.0,35.0,1.4,7.9,105.0,32.12,23.05
2018,12,10,16,15,383.0,27.5,1.35,7.25,68.5,22.95,13.78
2018,12,10,16,30,243.0,20.0,1.3,6.6,32.0,16.62,0.0
2018,12,10,16,45,121.5,10.0,1.2,6.0,16.0,7.87,0.0
2018,12,10,17,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,11,7,15,170.5,11.0,0.95,2.85,20.5,144.66,0.0
2018,12,11,7,30,341.0,22.0,0.9,3.3,41.0,346.91,121.66
2018,12,11,7,45,473.5,28.5,0.9,3.7,80.5,486.9,387.55
2018,12,11,8,0,606.0,35.0,0.9,4.1,120.0,626.63,510.11
2018,12,11,8,15,672.0,39.0,0.95,4.65,162.5,706.56,575.48
2018,12,11,8,30,738.0,43.0,1.0,5.2,205.0,785.97,636.65
2018,12,11,8,45,778.5,46.0,1.05,5.75,246.5,839.07,675.45
2018,12,11,9,0,819.0,49.0,1.1,6.3,288.0,879.92,703.79
2018,12,11,9,15,844.5,51.5,1.35,7.1,325.0,912.74,727.97
2018,12,11,9,30,870.0,54.0,1.6,7.9,362.0,942.78,749.36
2018,12,11,9,45,886.0,55.5,1.9,8.7,393.5,958.83,760.99
2018,12,11,10,0,902.0,57.0,2.2,9.5,425.0,971.44,769.86
2018,12,11,10,15,914.5,58.5,2.3,9.9,451.0,977.0,772.4
2018,12,11,10,30,927.0,60.0,2.4,10.3,477.0,978.76,772.41
2018,12,11,10,45,934.5,60.5,2.5,10.7,495.5,970.53,765.55
2018,12,11,11,0,942.0,61.0,2.6,11.1,514.0,958.51,756.23
2018,12,11,11,15,946.5,62.0,2.7,11.3,525.5,940.64,743.47
2018,12,11,11,30,951.0,63.0,2.8,11.5,537.0,919.08,728.19
2018,12,11,11,45,952.5,63.0,2.85,11.7,540.5,890.1,707.25
2018,12,11,12,0,954.0,63.0,2.9,11.9,544.0,857.79,683.96
2018,12,11,12,15,952.0,62.5,2.95,11.95,539.5,818.96,656.25
2018,12,11,12,30,950.0,62.0,3.0,12.0,535.0,777.34,626.33
2018,12,11,12,45,945.5,62.0,3.05,12.05,523.5,731.97,593.37
2018,12,11,13,0,941.0,62.0,3.1,12.1,512.0,684.37,555.89
2018,12,11,13,15,932.5,61.0,3.05,12.05,492.5,631.25,512.8
2018,12,11,13,30,924.0,60.0,3.0,12.0,473.0,576.76,467.51
2018,12,11,13,45,911.5,58.0,3.0,11.95,446.5,518.12,417.79
2018,12,11,14,0,899.0,56.0,3.0,11.9,420.0,459.07,366.23
2018,12,11,14,15,880.0,54.5,2.9,11.7,387.5,397.92,311.53
2018,12,11,14,30,861.0,53.0,2.8,11.5,355.0,337.6,256.23
2018,12,11,14,45,833.5,51.0,2.7,11.25,317.5,275.62,199.21
2018,12,11,15,0,806.0,49.0,2.6,11.0,280.0,214.9,143.88
2018,12,11,15,15,763.5,46.0,2.6,11.0,238.5,154.34,92.22
2018,12,11,15,30,721.0,43.0,2.6,11.0,197.0,98.58,51.5
2018,12,11,15,45,653.5,38.0,1.95,9.35,154.5,45.64,26.5
2018,12,11,16,0,586.0,33.0,1.3,7.7,112.0,30.71,21.81
2018,12,11,16,15,452.0,26.5,1.25,7.2,74.0,24.35,14.99
2018,12,11,16,30,318.0,20.0,1.2,6.7,36.0,16.78,0.0
2018,12,11,16,45,159.0,10.0,1.2,6.2,18.0,7.87,0.0
2018,12,11,17,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,12,7,15,44.5,8.0,1.25,6.45,10.5,41.74,0.0
2018,12,12,7,30,89.0,16.0,1.4,6.9,21.0,124.65,29.41
2018,12,12,7,45,248.0,26.0,1.5,7.3,56.5,303.22,243.81
2018,12,12,8,0,407.0,36.0,1.6,7.7,92.0,461.64,382.87
2018,12,12,8,15,273.0,53.5,1.8,8.05,96.5,364.51,309.0
2018,12,12,8,30,139.0,71.0,2.0,8.4,101.0,244.0,208.32
2018,12,12,8,45,134.5,90.0,2.2,8.75,124.0,245.31,210.31
2018,12,12,9,0,130.0,109.0,2.4,9.1,147.0,264.78,226.25
2018,12,12,9,15,237.5,114.0,2.55,9.45,194.0,392.11,334.38
2018,12,12,9,30,345.0,119.0,2.7,9.8,241.0,524.61,442.02
2018,12,12,9,45,408.5,124.0,2.8,10.15,281.0,589.81,492.78
2018,12,12,10,0,472.0,129.0,2.9,10.5,321.0,653.16,540.85
2018,12,12,10,15,693.0,94.0,2.95,10.9,395.0,827.65,670.8
2018,12,12,10,30,914.0,59.0,3.0,11.3,469.0,965.08,767.27
2018,12,12,10,45,915.0,60.5,3.05,11.7,485.0,952.44,755.24
2018,12,12,11,0,916.0,62.0,3.1,12.1,501.0,936.27,742.3
2018,12,12,11,15,930.5,61.0,3.1,12.35,515.5,925.43,733.39
2018,12,12,11,30,945.0,60.0,3.1,12.6,530.0,910.57,721.73
2018,12,12,11,45,947.5,60.0,3.1,12.8,534.0,882.79,701.12
2018,12,12,12,0,950.0,60.0,3.1,13.0,538.0,851.65,678.24
2018,12,12,12,15,946.0,60.5,3.1,13.05,533.5,812.83,650.15
2018,12,12,12,30,942.0,61.0,3.1,13.1,529.0,771.34,620.02
2018,12,12,12,45,933.5,62.5,3.1,13.2,517.5,725.44,586.3
2018,12,12,13,0,925.0,64.0,3.1,13.3,506.0,677.6,548.39
2018,12,12,13,15,916.5,62.5,3.1,13.2,486.5,624.73,505.96
2018,12,12,13,30,908.0,61.0,3.1,13.1,467.0,570.54,461.34
2018,12,12,13,45,895.0,60.5,3.1,12.95,441.5,514.14,413.66
2018,12,12,14,0,882.0,60.0,3.1,12.8,416.0,457.32,364.18
2018,12,12,14,15,856.0,58.5,2.95,12.55,382.0,394.37,308.4
2018,12,12,14,30,830.0,57.0,2.8,12.3,348.0,333.27,252.98
2018,12,12,14,45,787.5,56.0,2.65,12.0,308.5,269.3,195.21
2018,12,12,15,0,745.0,55.0,2.5,11.7,269.0,209.51,141.65
2018,12,12,15,15,674.5,52.0,2.5,11.7,223.5,148.35,90.9
2018,12,12,15,30,604.0,49.0,2.5,11.7,178.0,93.05,50.82
2018,12,12,15,45,532.5,43.0,1.85,10.05,138.5,45.75,27.03
2018,12,12,16,0,461.0,37.0,1.2,8.4,99.0,30.84,21.87
2018,12,12,16,15,379.5,29.0,1.2,7.85,67.5,24.2,14.84
2018,12,12,16,30,298.0,21.0,1.2,7.3,36.0,17.6,0.0
2018,12,12,16,45,149.0,10.5,1.2,6.75,18.0,8.26,0.0
2018,12,12,17,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,13,7,15,152.0,10.0,1.4,2.35,18.0,128.77,0.0
2018,12,13,7,30,304.0,20.0,1.5,3.2,36.0,311.3,50.25
2018,12,13,7,45,436.0,27.0,1.6,4.05,73.5,452.44,360.2
2018,12,13,8,0,568.0,34.0,1.7,4.9,111.0,590.46,486.42
2018,12,13,8,15,636.0,38.0,1.85,5.55,152.5,671.22,555.18
2018,12,13,8,30,704.0,42.0,2.0,6.2,194.0,751.72,619.88
2018,12,13,8,45,747.0,45.0,2.15,6.85,234.5,806.69,662.24
2018,12,13,9,0,790.0,48.0,2.3,7.5,275.0,859.9,701.46
2018,12,13,9,15,817.5,50.5,2.3,8.15,312.0,884.3,716.73
2018,12,13,9,30,845.0,53.0,2.3,8.8,349.0,916.34,737.09
2018,12,13,9,45,864.0,54.5,2.3,9.4,381.0,935.52,747.7
2018,12,13,10,0,883.0,56.0,2.3,10.0,413.0,951.35,755.85
2018,12,13,10,15,895.5,57.0,2.35,10.6,438.5,956.56,757.01
2018,12,13,10,30,908.0,58.0,2.4,11.2,464.0,958.1,755.78
2018,12,13,10,45,916.0,59.5,2.4,11.8,483.0,952.29,749.04
2018,12,13,11,0,924.0,61.0,2.4,12.4,502.0,942.69,739.91
2018,12,13,11,15,928.0,61.5,2.4,12.75,513.0,924.36,725.55
2018,12,13,11,30,932.0,62.0,2.4,13.1,524.0,902.46,708.93
2018,12,13,11,45,933.0,62.5,2.4,13.4,528.0,874.51,688.31
2018,12,13,12,0,934.0,63.0,2.4,13.7,532.0,843.31,665.49
2018,12,13,12,15,929.5,63.5,2.4,13.9,527.5,804.71,637.63
2018,12,13,12,30,925.0,64.0,2.4,14.1,523.0,763.54,607.85
2018,12,13,12,45,916.0,64.5,2.4,14.3,510.5,716.85,573.84
2018,12,13,13,0,907.0,65.0,2.4,14.5,498.0,668.38,535.83
2018,12,13,13,15,898.0,64.0,2.35,14.55,479.0,616.68,494.43
2018,12,13,13,30,889.0,63.0,2.3,14.6,460.0,563.74,451.01
2018,12,13,13,45,874.5,62.5,2.3,14.65,434.5,507.59,404.07
2018,12,13,14,0,860.0,62.0,2.3,14.7,409.0,451.23,355.56
2018,12,13,14,15,839.0,60.0,2.1,14.45,377.0,391.89,303.33
2018,12,13,14,30,818.0,58.0,1.9,14.2,345.0,331.95,249.52
2018,12,13,14,45,788.0,56.0,1.7,13.95,308.0,271.03,194.58
2018,12,13,15,0,758.0,54.0,1.5,13.7,271.0,212.86,142.46
2018,12,13,15,15,714.0,50.0,1.5,13.7,230.5,153.86,92.83
2018,12,13,15,30,670.0,46.0,1.5,13.7,190.0,99.93,53.33
2018,12,13,15,45,600.5,41.0,1.25,12.05,149.0,49.8,28.52
2018,12,13,16,0,531.0,36.0,1.0,10.4,108.0,33.06,23.65
2018,12,13,16,15,401.5,28.5,1.05,9.95,71.5,23.86,14.44
2018,12,13,16,30,272.0,21.0,1.1,9.5,35.0,17.54,0.0
2018,12,13,16,45,136.0,10.5,1.15,9.0,17.5,8.26,0.0
2018,12,13,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,14,7,15,11.0,7.5,2.7,7.75,8.0,14.64,0.0
2018,12,14,7,30,22.0,15.0,2.8,8.0,16.0,40.8,0.0
2018,12,14,7,45,21.0,31.0,2.85,8.25,33.0,58.03,41.9
2018,12,14,8,0,20.0,47.0,2.9,8.5,50.0,76.53,60.31
2018,12,14,8,15,32.0,64.0,3.0,8.75,70.0,107.06,87.97
2018,12,14,8,30,44.0,81.0,3.1,9.0,90.0,137.04,114.8
2018,12,14,8,45,38.0,83.5,3.2,9.25,92.5,125.74,105.17
2018,12,14,9,0,32.0,86.0,3.3,9.5,95.0,117.59,97.94
2018,12,14,9,15,17.0,81.0,3.4,9.7,86.0,92.86,75.85
2018,12,14,9,30,2.0,76.0,3.5,9.9,77.0,61.7,48.07
2018,12,14,9,45,16.5,99.5,3.6,10.1,106.0,98.18,80.07
2018,12,14,10,0,31.0,123.0,3.7,10.3,135.0,149.21,123.89
2018,12,14,10,15,109.5,152.5,3.75,10.4,200.5,278.91,235.16
2018,12,14,10,30,188.0,182.0,3.8,10.5,266.0,386.68,324.94
2018,12,14,10,45,196.5,194.0,3.9,10.6,285.0,402.53,336.86
2018,12,14,11,0,205.0,206.0,4.0,10.7,304.0,417.16,348.1
2018,12,14,11,15,203.0,209.0,4.0,10.75,308.0,409.91,341.56
2018,12,14,11,30,201.0,212.0,4.0,10.8,312.0,402.24,334.8
2018,12,14,11,45,171.5,214.5,3.95,10.85,300.0,370.29,307.67
2018,12,14,12,0,142.0,217.0,3.9,10.9,288.0,339.71,281.7
2018,12,14,12,15,135.0,221.0,3.85,10.95,288.0,329.86,273.18
2018,12,14,12,30,128.0,225.0,3.8,11.0,288.0,320.04,264.66
2018,12,14,12,45,115.5,217.0,3.75,11.1,273.0,293.72,242.65
2018,12,14,13,0,103.0,209.0,3.7,11.2,258.0,255.6,211.02
2018,12,14,13,15,149.0,198.0,3.6,11.2,266.0,276.94,228.98
2018,12,14,13,30,195.0,187.0,3.5,11.2,274.0,280.88,231.99
2018,12,14,13,45,249.5,168.0,3.4,11.25,273.0,286.47,235.66
2018,12,14,14,0,304.0,149.0,3.3,11.3,272.0,275.53,224.82
2018,12,14,14,15,289.5,141.0,3.0,11.15,250.5,242.07,195.2
2018,12,14,14,30,275.0,133.0,2.7,11.0,229.0,210.02,166.57
2018,12,14,14,45,273.0,119.0,2.4,10.9,206.0,177.78,137.31
2018,12,14,15,0,271.0,105.0,2.1,10.8,183.0,145.97,108.49
2018,12,14,15,15,237.5,89.0,2.1,10.8,150.0,108.37,76.98
2018,12,14,15,30,204.0,73.0,2.1,10.8,117.0,75.29,51.17
2018,12,14,15,45,195.5,58.5,1.55,10.0,93.0,48.57,33.17
2018,12,14,16,0,187.0,44.0,1.0,9.2,69.0,32.81,23.57
2018,12,14,16,15,122.0,30.5,1.0,8.8,44.5,23.03,13.86
2018,12,14,16,30,57.0,17.0,1.0,8.4,20.0,12.96,0.0
2018,12,14,16,45,28.5,8.5,1.0,8.0,10.0,6.69,0.0
2018,12,14,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,15,7,15,49.0,9.0,1.45,4.8,11.5,45.94,0.0
2018,12,15,7,30,98.0,18.0,1.5,5.1,23.0,134.98,0.0
2018,12,15,7,45,221.0,30.5,1.6,5.4,55.5,283.79,225.33
2018,12,15,8,0,344.0,43.0,1.7,5.7,88.0,411.99,345.01
2018,12,15,8,15,516.0,43.5,1.65,6.1,138.5,577.67,481.75
2018,12,15,8,30,688.0,44.0,1.6,6.5,189.0,738.37,606.45
2018,12,15,8,45,732.5,46.5,1.6,6.9,229.0,794.17,647.56
2018,12,15,9,0,777.0,49.0,1.6,7.3,269.0,848.11,686.15
2018,12,15,9,15,725.0,63.0,1.6,7.9,290.0,822.09,664.78
2018,12,15,9,30,673.0,77.0,1.6,8.5,311.0,799.52,646.38
2018,12,15,9,45,636.5,92.0,1.55,9.15,329.5,781.95,630.74
2018,12,15,10,0,600.0,107.0,1.5,9.8,348.0,760.43,612.16
2018,12,15,10,15,567.5,122.0,1.5,10.45,361.0,739.4,594.58
2018,12,15,10,30,535.0,137.0,1.5,11.1,374.0,708.2,569.62
2018,12,15,10,45,670.0,111.0,1.5,11.75,420.5,803.87,637.26
2018,12,15,11,0,805.0,85.0,1.5,12.4,467.0,875.23,684.27
2018,12,15,11,15,831.0,82.0,1.45,12.8,484.5,874.49,680.6
2018,12,15,11,30,857.0,79.0,1.4,13.2,502.0,869.35,674.95
2018,12,15,11,45,789.5,95.5,1.35,13.55,488.0,803.53,627.27
2018,12,15,12,0,722.0,112.0,1.3,13.9,474.0,743.1,583.74
2018,12,15,12,15,507.0,155.0,1.2,14.1,408.0,583.0,463.84
2018,12,15,12,30,292.0,198.0,1.1,14.3,342.0,428.09,343.37
2018,12,15,12,45,337.0,186.0,1.0,14.45,349.0,430.09,345.73
2018,12,15,13,0,382.0,174.0,0.9,14.6,356.0,442.31,353.95
2018,12,15,13,15,597.5,123.0,0.9,14.6,395.5,506.02,402.88
2018,12,15,13,30,813.0,72.0,0.9,14.6,435.0,537.95,424.91
2018,12,15,13,45,826.0,65.5,0.85,14.6,416.5,492.22,386.25
2018,12,15,14,0,839.0,59.0,0.8,14.6,398.0,441.88,343.45
2018,12,15,14,15,790.5,62.0,0.8,14.4,361.5,378.27,290.07
2018,12,15,14,30,742.0,65.0,0.8,14.2,325.0,316.81,237.36
2018,12,15,14,45,699.0,63.0,0.8,13.95,287.5,256.59,184.94
2018,12,15,15,0,656.0,61.0,0.8,13.7,250.0,199.1,135.0
2018,12,15,15,15,576.5,59.5,0.8,13.7,207.5,142.4,89.15
2018,12,15,15,30,497.0,58.0,0.8,13.7,165.0,94.94,55.33
2018,12,15,15,45,416.5,50.0,0.75,12.5,126.5,51.72,31.6
2018,12,15,16,0,336.0,42.0,0.7,11.3,88.0,34.22,24.61
2018,12,15,16,15,257.0,31.0,0.75,10.8,58.5,25.37,15.75
2018,12,15,16,30,178.0,20.0,0.8,10.3,29.0,16.43,0.0
2018,12,15,16,45,89.0,10.0,0.85,9.85,14.5,7.87,0.0
2018,12,15,17,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,7,15,67.5,9.0,1.5,6.2,12.0,60.54,0.0
2018,12,16,7,30,135.0,18.0,1.8,6.8,24.0,164.82,0.0
2018,12,16,7,45,206.5,30.5,2.05,7.4,51.5,271.94,212.82
2018,12,16,8,0,278.0,43.0,2.3,8.0,79.0,352.75,295.19
2018,12,16,8,15,323.0,55.0,2.45,8.5,111.5,412.87,349.39
2018,12,16,8,30,368.0,67.0,2.6,9.0,144.0,474.37,402.06
2018,12,16,8,45,397.5,77.5,2.75,9.45,176.0,519.38,439.42
2018,12,16,9,0,427.0,88.0,2.9,9.9,208.0,563.82,474.97
2018,12,16,9,15,329.5,107.0,3.0,10.4,207.0,495.76,418.43
2018,12,16,9,30,232.0,126.0,3.1,10.9,206.0,400.52,338.46
2018,12,16,9,45,133.5,132.0,3.2,11.45,179.0,285.67,240.85
2018,12,16,10,0,35.0,138.0,3.3,12.0,152.0,172.34,142.28
2018,12,16,10,15,72.5,163.5,3.35,12.3,195.0,237.1,197.36
2018,12,16,10,30,110.0,189.0,3.4,12.6,238.0,322.04,267.15
2018,12,16,10,45,72.5,168.0,3.45,12.9,201.0,232.97,192.52
2018,12,16,11,0,35.0,147.0,3.5,13.2,164.0,169.91,138.81
2018,12,16,11,15,23.0,143.0,3.45,13.35,154.0,152.14,123.42
2018,12,16,11,30,11.0,139.0,3.4,13.5,144.0,123.33,98.8
2018,12,16,11,45,19.5,161.0,3.35,13.65,170.5,150.45,121.54
2018,12,16,12,0,28.0,183.0,3.3,13.8,197.0,192.18,156.0
2018,12,16,12,15,44.0,166.0,3.15,13.7,188.0,183.88,149.65
2018,12,16,12,30,60.0,149.0,3.0,13.6,179.0,175.47,143.22
2018,12,16,12,45,131.0,173.5,2.85,13.5,236.5,259.58,213.51
2018,12,16,13,0,202.0,198.0,2.7,13.4,294.0,322.35,264.57
2018,12,16,13,15,227.0,190.5,2.65,13.3,294.5,329.63,269.84
2018,12,16,13,30,252.0,183.0,2.6,13.2,295.0,320.51,261.9
2018,12,16,13,45,178.0,173.0,2.55,13.1,250.0,246.86,201.11
2018,12,16,14,0,104.0,163.0,2.5,13.0,205.0,192.19,155.82
2018,12,16,14,15,137.5,145.0,2.4,12.75,196.0,180.63,145.44
2018,12,16,14,30,171.0,127.0,2.3,12.5,187.0,165.78,131.41
2018,12,16,14,45,124.0,108.0,2.15,12.25,149.0,124.64,97.01
2018,12,16,15,0,77.0,89.0,2.0,12.0,111.0,89.68,68.41
2018,12,16,15,15,46.5,74.0,2.0,12.0,86.5,64.69,48.07
2018,12,16,15,30,16.0,59.0,2.0,12.0,62.0,46.86,34.11
2018,12,16,15,45,12.0,47.0,1.95,11.35,49.0,36.12,25.16
2018,12,16,16,0,8.0,35.0,1.9,10.7,36.0,26.64,17.96
2018,12,16,16,15,5.0,23.5,2.0,10.55,24.0,17.97,9.54
2018,12,16,16,30,2.0,12.0,2.1,10.4,12.0,9.14,0.0
2018,12,16,16,45,1.0,6.0,2.15,10.25,6.0,4.72,0.0
2018,12,16,17,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,17,7,15,115.0,9.5,1.45,6.5,14.5,98.43,0.0
2018,12,17,7,30,230.0,19.0,1.6,6.8,29.0,242.51,0.0
2018,12,17,7,45,378.0,27.0,1.8,7.1,65.5,414.45,318.75
2018,12,17,8,0,526.0,35.0,2.0,7.4,102.0,550.78,451.15
2018,12,17,8,15,601.5,39.5,2.05,7.6,143.5,639.12,527.03
2018,12,17,8,30,677.0,44.0,2.1,7.8,185.0,727.1,598.2
2018,12,17,8,45,725.0,46.5,2.1,8.0,225.5,786.21,643.81
2018,12,17,9,0,773.0,49.0,2.1,8.2,266.0,843.56,686.03
2018,12,17,9,15,799.5,52.5,2.1,8.5,303.0,879.49,710.67
2018,12,17,9,30,826.0,56.0,2.1,8.8,340.0,912.58,732.56
2018,12,17,9,45,842.0,59.0,2.1,9.15,372.0,931.52,743.67
2018,12,17,10,0,858.0,62.0,2.1,9.5,404.0,935.89,744.37
2018,12,17,10,15,873.5,63.0,2.1,9.85,430.0,944.42,748.19
2018,12,17,10,30,889.0,64.0,2.1,10.2,456.0,949.33,749.48
2018,12,17,10,45,875.0,69.5,2.1,10.5,469.0,928.75,733.13
2018,12,17,11,0,861.0,75.0,2.1,10.8,482.0,915.42,722.35
2018,12,17,11,15,726.0,109.5,2.05,11.0,458.5,819.76,652.55
2018,12,17,11,30,591.0,144.0,2.0,11.2,435.0,716.69,576.86
2018,12,17,11,45,756.5,105.0,2.0,11.35,481.0,793.25,633.47
2018,12,17,12,0,922.0,66.0,2.0,11.5,527.0,841.04,666.68
2018,12,17,12,15,919.0,66.0,2.0,11.5,523.0,803.77,639.42
2018,12,17,12,30,916.0,66.0,2.0,11.5,519.0,763.85,610.99
2018,12,17,12,45,899.5,68.0,2.05,11.5,504.5,714.35,575.66
2018,12,17,13,0,883.0,70.0,2.1,11.5,490.0,663.65,536.67
2018,12,17,13,15,776.0,88.0,2.1,11.5,447.0,578.71,469.37
2018,12,17,13,30,669.0,106.0,2.1,11.5,404.0,496.92,403.57
2018,12,17,13,45,515.0,125.0,2.1,11.5,347.0,391.9,318.51
2018,12,17,14,0,361.0,144.0,2.1,11.5,290.0,307.95,249.48
2018,12,17,14,15,349.5,134.0,2.05,11.4,266.5,269.44,216.16
2018,12,17,14,30,338.0,124.0,2.0,11.3,243.0,232.01,183.0
2018,12,17,14,45,201.0,110.5,1.95,11.2,179.0,152.73,118.5
2018,12,17,15,0,64.0,97.0,1.9,11.1,115.0,90.32,69.68
2018,12,17,15,15,32.5,75.5,1.9,11.1,84.5,63.77,48.1
2018,12,17,15,30,1.0,54.0,1.9,11.1,54.0,41.23,30.01
2018,12,17,15,45,0.5,42.5,1.45,9.95,42.5,32.43,22.37
2018,12,17,16,0,0.0,31.0,1.0,8.8,31.0,23.68,15.53
2018,12,17,16,15,0.0,21.5,1.05,8.35,21.5,16.4,8.38
2018,12,17,16,30,0.0,12.0,1.1,7.9,12.0,9.13,0.0
2018,12,17,16,45,0.0,6.0,1.1,7.45,6.0,4.72,0.0
2018,12,17,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.4,4.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.35,4.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.3,4.4,0.0,0.0,0.0
2018,12,18,7,15,64.0,7.5,0.35,4.7,10.0,56.45,0.0
2018,12,18,7,30,128.0,15.0,0.4,5.0,20.0,116.81,0.0
2018,12,18,7,45,342.5,23.5,0.45,5.35,61.0,378.2,287.99
2018,12,18,8,0,557.0,32.0,0.5,5.7,102.0,575.53,462.46
2018,12,18,8,15,629.5,36.0,0.5,6.2,143.5,660.01,530.76
2018,12,18,8,30,702.0,40.0,0.5,6.7,185.0,744.55,595.11
2018,12,18,8,45,747.0,42.5,0.55,7.2,225.5,800.81,636.34
2018,12,18,9,0,792.0,45.0,0.6,7.7,266.0,845.0,667.25
2018,12,18,9,15,820.0,47.5,0.8,8.45,303.5,880.66,693.29
2018,12,18,9,30,848.0,50.0,1.0,9.2,341.0,913.76,716.76
2018,12,18,9,45,866.5,52.0,1.2,9.95,373.0,933.8,730.6
2018,12,18,10,0,885.0,54.0,1.4,10.7,405.0,950.48,741.91
2018,12,18,10,15,898.5,54.5,1.5,11.15,431.0,956.53,744.98
2018,12,18,10,30,912.0,55.0,1.6,11.6,457.0,958.93,745.71
2018,12,18,10,45,921.0,55.5,1.7,12.05,476.0,953.28,741.0
2018,12,18,11,0,930.0,56.0,1.8,12.5,495.0,943.87,733.88
2018,12,18,11,15,935.0,57.0,1.9,12.7,507.5,927.7,722.87
2018,12,18,11,30,940.0,58.0,2.0,12.9,520.0,907.87,709.39
2018,12,18,11,45,941.5,57.5,2.1,13.1,524.0,879.5,689.93
2018,12,18,12,0,943.0,57.0,2.2,13.3,528.0,847.85,668.12
2018,12,18,12,15,941.0,57.0,2.3,13.35,524.5,810.93,642.74
2018,12,18,12,30,939.0,57.0,2.4,13.4,521.0,771.21,615.09
2018,12,18,12,45,934.0,57.0,2.45,13.45,510.0,726.77,583.32
2018,12,18,13,0,929.0,57.0,2.5,13.5,499.0,680.14,547.89
2018,12,18,13,15,920.5,56.0,2.55,13.45,480.5,628.25,506.88
2018,12,18,13,30,912.0,55.0,2.6,13.4,462.0,575.0,463.59
2018,12,18,13,45,898.5,54.5,2.65,13.35,437.0,518.64,416.49
2018,12,18,14,0,885.0,54.0,2.7,13.3,412.0,461.9,367.55
2018,12,18,14,15,866.0,53.0,2.6,13.05,381.0,402.34,314.88
2018,12,18,14,30,847.0,52.0,2.5,12.8,350.0,343.54,261.53
2018,12,18,14,45,819.0,50.0,2.45,12.6,313.5,282.28,205.61
2018,12,18,15,0,791.0,48.0,2.4,12.4,277.0,223.39,151.91
2018,12,18,15,15,750.5,45.0,2.4,12.4,237.0,162.82,99.51
2018,12,18,15,30,710.0,42.0,2.4,12.4,197.0,107.67,57.28
2018,12,18,15,45,644.5,37.5,1.8,10.95,155.5,55.08,28.58
2018,12,18,16,0,579.0,33.0,1.2,9.5,114.0,30.66,21.67
2018,12,18,16,15,451.0,27.0,1.2,8.95,76.5,24.77,15.53
2018,12,18,16,30,323.0,21.0,1.2,8.4,39.0,17.59,0.86
2018,12,18,16,45,161.5,10.5,1.2,7.85,19.5,8.26,0.0
2018,12,18,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,19,7,15,127.0,9.0,0.65,6.0,14.0,107.26,0.0
2018,12,19,7,30,254.0,18.0,0.7,6.3,28.0,222.26,0.0
2018,12,19,7,45,394.5,25.0,0.75,6.55,63.5,409.08,306.41
2018,12,19,8,0,535.0,32.0,0.8,6.8,99.0,555.49,447.59
2018,12,19,8,15,530.5,42.5,0.85,7.15,130.0,587.94,479.44
2018,12,19,8,30,526.0,53.0,0.9,7.5,161.0,607.32,498.25
2018,12,19,8,45,522.0,64.5,1.0,7.85,190.5,626.12,514.87
2018,12,19,9,0,518.0,76.0,1.1,8.2,220.0,642.39,528.07
2018,12,19,9,15,562.0,82.0,1.3,8.75,257.5,696.17,569.14
2018,12,19,9,30,606.0,88.0,1.5,9.3,295.0,748.03,607.28
2018,12,19,9,45,600.0,97.5,1.7,9.8,318.5,752.87,610.19
2018,12,19,10,0,594.0,107.0,1.9,10.3,342.0,754.8,611.21
2018,12,19,10,15,673.5,98.5,2.0,10.75,381.5,815.54,654.58
2018,12,19,10,30,753.0,90.0,2.1,11.2,421.0,870.94,692.75
2018,12,19,10,45,791.0,84.5,2.25,11.65,445.5,880.35,698.26
2018,12,19,11,0,829.0,79.0,2.4,12.1,470.0,892.03,705.95
2018,12,19,11,15,867.5,72.5,2.45,12.35,490.5,887.87,702.04
2018,12,19,11,30,906.0,66.0,2.5,12.6,511.0,889.29,702.42
2018,12,19,11,45,918.0,64.5,2.55,12.9,519.0,869.48,687.62
2018,12,19,12,0,930.0,63.0,2.6,13.2,527.0,845.86,670.39
2018,12,19,12,15,889.5,72.0,2.6,13.25,513.5,790.19,630.17
2018,12,19,12,30,849.0,81.0,2.6,13.3,500.0,741.08,594.65
2018,12,19,12,45,873.5,73.5,2.55,13.35,497.0,705.03,568.21
2018,12,19,13,0,898.0,66.0,2.5,13.4,494.0,671.65,541.6
2018,12,19,13,15,897.5,63.5,2.35,13.3,478.0,624.28,503.14
2018,12,19,13,30,897.0,61.0,2.2,13.2,462.0,574.86,462.24
2018,12,19,13,45,868.5,63.0,2.05,13.15,433.5,514.25,411.52
2018,12,19,14,0,840.0,65.0,1.9,13.1,405.0,456.68,362.02
2018,12,19,14,15,812.5,63.0,1.75,12.85,371.5,394.17,307.79
2018,12,19,14,30,785.0,61.0,1.6,12.6,338.0,333.54,253.9
2018,12,19,14,45,784.0,56.0,1.4,12.4,308.0,279.65,203.81
2018,12,19,15,0,783.0,51.0,1.2,12.2,278.0,225.2,153.18
2018,12,19,15,15,741.0,48.0,1.2,12.2,238.0,165.64,102.03
2018,12,19,15,30,699.0,45.0,1.2,12.2,198.0,110.78,60.05
2018,12,19,15,45,630.0,40.0,0.9,11.05,156.0,58.12,30.76
2018,12,19,16,0,561.0,35.0,0.6,9.9,114.0,32.32,23.14
2018,12,19,16,15,439.0,28.0,0.6,9.5,76.5,25.62,16.3
2018,12,19,16,30,317.0,21.0,0.6,9.1,39.0,17.56,1.61
2018,12,19,16,45,158.5,10.5,0.65,8.7,19.5,8.26,0.0
2018,12,19,17,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,20,7,15,27.0,7.0,0.55,6.85,8.0,5.51,0.0
2018,12,20,7,30,54.0,14.0,0.5,7.1,16.0,55.2,0.0
2018,12,20,7,45,105.5,29.5,0.5,7.3,40.0,161.08,119.87
2018,12,20,8,0,157.0,45.0,0.5,7.5,64.0,230.62,190.93
2018,12,20,8,15,244.5,56.0,0.6,7.9,99.0,343.67,288.15
2018,12,20,8,30,332.0,67.0,0.7,8.3,134.0,440.91,368.93
2018,12,20,8,45,352.5,79.0,0.8,8.7,164.0,478.97,399.86
2018,12,20,9,0,373.0,91.0,0.9,9.1,194.0,516.26,429.46
2018,12,20,9,15,330.5,111.0,0.9,9.45,211.5,502.15,416.33
2018,12,20,9,30,288.0,131.0,0.9,9.8,229.0,463.11,384.14
2018,12,20,9,45,309.0,141.5,0.9,10.15,255.5,493.24,407.06
