Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,10,0,330.0,152.0,0.9,10.5,282.0,522.13,427.91
2018,12,20,10,15,331.0,163.0,0.9,10.85,301.0,530.79,432.61
2018,12,20,10,30,332.0,174.0,0.9,11.2,320.0,537.92,436.33
2018,12,20,10,45,361.5,178.0,0.95,11.6,343.0,561.44,453.54
2018,12,20,11,0,391.0,182.0,1.0,12.0,366.0,582.73,468.74
2018,12,20,11,15,439.0,176.0,1.05,12.15,387.5,627.98,502.04
2018,12,20,11,30,487.0,170.0,1.1,12.3,409.0,648.0,516.73
2018,12,20,11,45,472.0,174.5,1.2,12.45,408.0,621.59,496.7
2018,12,20,12,0,457.0,179.0,1.3,12.6,407.0,594.12,476.15
2018,12,20,12,15,332.0,199.0,1.25,12.65,364.0,478.78,386.34
2018,12,20,12,30,207.0,219.0,1.2,12.7,321.0,374.2,303.24
2018,12,20,12,45,190.5,213.0,1.15,12.75,305.5,343.98,279.4
2018,12,20,13,0,174.0,207.0,1.1,12.8,290.0,315.01,255.9
2018,12,20,13,15,141.0,197.5,1.05,12.75,263.0,273.82,222.39
2018,12,20,13,30,108.0,188.0,1.0,12.7,236.0,235.93,191.4
2018,12,20,13,45,116.0,181.5,0.95,12.6,230.5,225.2,182.55
2018,12,20,14,0,124.0,175.0,0.9,12.5,225.0,213.55,172.56
2018,12,20,14,15,89.5,155.0,0.8,12.2,189.5,164.95,132.53
2018,12,20,14,30,55.0,135.0,0.7,11.9,154.0,129.18,103.18
2018,12,20,14,45,70.0,126.0,0.6,11.55,148.0,121.18,95.83
2018,12,20,15,0,85.0,117.0,0.5,11.2,142.0,114.77,89.42
2018,12,20,15,15,63.0,100.5,0.5,11.2,117.5,87.91,67.21
2018,12,20,15,30,41.0,84.0,0.5,11.2,93.0,67.56,50.87
2018,12,20,15,45,28.5,67.5,0.65,10.35,73.0,50.71,37.4
2018,12,20,16,0,16.0,51.0,0.8,9.5,53.0,37.16,27.49
2018,12,20,16,15,8.5,34.5,0.8,9.3,35.5,25.54,16.28
2018,12,20,16,30,1.0,18.0,0.8,9.1,18.0,13.66,0.57
2018,12,20,16,45,0.5,9.0,0.75,8.9,9.0,7.08,0.0
2018,12,20,17,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,8.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.15,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,7.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,7.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.4,7.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.35,7.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.3,7.35,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.3,7.25,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.3,7.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.3,7.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,7.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.35,7.05,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,6.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,6.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,21,7,15,2.0,4.5,0.95,7.15,4.5,3.54,0.0
2018,12,21,7,30,4.0,9.0,1.0,7.6,9.0,10.35,0.0
2018,12,21,7,45,157.0,22.5,1.05,8.05,41.5,207.46,154.07
2018,12,21,8,0,310.0,36.0,1.1,8.5,74.0,373.36,307.31
2018,12,21,8,15,491.5,37.5,1.25,8.95,124.5,544.6,447.96
2018,12,21,8,30,673.0,39.0,1.4,9.4,175.0,715.02,580.46
2018,12,21,8,45,719.5,42.0,1.55,9.85,215.5,773.08,624.63
2018,12,21,9,0,766.0,45.0,1.7,10.3,256.0,819.43,659.35
2018,12,21,9,15,796.0,47.5,1.85,10.7,293.0,856.99,686.54
2018,12,21,9,30,826.0,50.0,2.0,11.1,330.0,892.15,711.22
2018,12,21,9,45,846.5,51.5,2.2,11.5,362.5,913.63,726.14
2018,12,21,10,0,867.0,53.0,2.4,11.9,395.0,931.9,738.64
2018,12,21,10,15,881.0,54.5,2.3,12.15,421.5,940.37,741.53
2018,12,21,10,30,895.0,56.0,2.2,12.4,448.0,945.21,741.96
2018,12,21,10,45,904.5,57.0,2.15,12.7,468.0,941.3,736.8
2018,12,21,11,0,914.0,58.0,2.1,13.0,488.0,933.65,729.3
2018,12,21,11,15,920.0,59.0,2.15,13.25,501.0,919.03,718.39
2018,12,21,11,30,926.0,60.0,2.2,13.5,514.0,900.75,705.11
2018,12,21,11,45,876.0,71.5,2.25,13.75,504.5,844.47,664.99
2018,12,21,12,0,826.0,83.0,2.3,14.0,495.0,795.72,630.24
2018,12,21,12,15,476.5,138.0,2.35,14.05,375.5,544.98,441.78
2018,12,21,12,30,127.0,193.0,2.4,14.1,256.0,286.84,233.47
2018,12,21,12,45,82.0,187.5,2.45,14.15,228.0,226.79,184.7
2018,12,21,13,0,37.0,182.0,2.5,14.2,200.0,186.32,150.69
2018,12,21,13,15,41.5,174.5,2.5,14.1,194.0,178.4,144.42
2018,12,21,13,30,46.0,167.0,2.5,14.0,188.0,170.27,137.8
2018,12,21,13,45,33.0,145.0,2.5,13.85,159.5,139.49,112.25
2018,12,21,14,0,20.0,123.0,2.5,13.7,131.0,105.92,84.26
2018,12,21,14,15,277.0,107.5,2.55,13.5,206.0,219.96,176.44
2018,12,21,14,30,534.0,92.0,2.6,13.3,281.0,279.07,217.0
2018,12,21,14,45,360.5,98.0,2.65,13.05,220.0,195.08,148.47
2018,12,21,15,0,187.0,104.0,2.7,12.8,159.0,131.0,98.89
2018,12,21,15,15,136.0,95.0,2.7,12.8,132.0,98.26,72.5
2018,12,21,15,30,85.0,86.0,2.7,12.8,105.0,75.0,55.06
2018,12,21,15,45,68.5,69.5,2.0,11.55,82.5,54.18,39.19
2018,12,21,16,0,52.0,53.0,1.3,10.3,60.0,38.5,28.58
2018,12,21,16,15,35.5,36.5,1.25,9.75,40.5,26.98,17.52
2018,12,21,16,30,19.0,20.0,1.2,9.2,21.0,15.2,1.89
2018,12,21,16,45,12.0,10.0,1.15,8.65,10.5,7.87,0.0
2018,12,21,17,0,5.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,21,17,15,2.5,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.75,6.35,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.65,6.3,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.6,6.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.65,5.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.7,5.25,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,4.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,4.45,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.65,4.55,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,22,7,15,117.0,9.0,0.65,5.05,13.0,7.08,0.0
2018,12,22,7,30,234.0,18.0,0.7,5.5,26.0,205.16,0.0
2018,12,22,7,45,384.0,25.5,0.7,5.95,61.5,410.18,297.84
2018,12,22,8,0,534.0,33.0,0.7,6.4,97.0,553.21,444.08
2018,12,22,8,15,610.0,37.5,0.85,6.9,138.5,642.06,519.79
2018,12,22,8,30,686.0,42.0,1.0,7.4,180.0,730.67,590.53
2018,12,22,8,45,715.5,47.0,1.15,7.9,218.0,776.1,626.33
2018,12,22,9,0,745.0,52.0,1.3,8.4,256.0,819.57,659.18
2018,12,22,9,15,683.0,67.5,1.4,8.9,274.5,793.9,640.01
2018,12,22,9,30,621.0,83.0,1.5,9.4,293.0,756.34,612.15
2018,12,22,9,45,598.0,95.5,1.65,9.85,313.5,748.7,606.54
2018,12,22,10,0,575.0,108.0,1.8,10.3,334.0,737.8,597.91
2018,12,22,10,15,637.0,102.0,1.8,10.6,368.0,785.27,631.3
2018,12,22,10,30,699.0,96.0,1.8,10.9,402.0,828.17,660.2
2018,12,22,10,45,751.0,90.5,1.8,11.25,432.0,857.5,678.95
2018,12,22,11,0,803.0,85.0,1.8,11.6,462.0,877.14,690.88
2018,12,22,11,15,860.5,76.0,1.55,11.75,489.5,898.32,701.39
2018,12,22,11,30,918.0,67.0,1.3,11.9,517.0,903.7,700.41
2018,12,22,11,45,917.5,67.5,1.05,12.05,521.0,875.76,676.48
2018,12,22,12,0,917.0,68.0,0.8,12.2,525.0,844.68,650.78
2018,12,22,12,15,910.5,69.0,0.85,12.2,521.0,806.49,625.73
2018,12,22,12,30,904.0,70.0,0.9,12.2,517.0,765.85,598.75
2018,12,22,12,45,841.0,81.5,0.95,12.2,490.5,701.41,553.98
2018,12,22,13,0,778.0,93.0,1.0,12.2,464.0,631.63,502.21
2018,12,22,13,15,684.5,108.5,1.05,12.15,426.5,552.62,442.02
2018,12,22,13,30,591.0,124.0,1.1,12.1,389.0,476.52,382.68
2018,12,22,13,45,530.5,128.5,1.15,12.1,356.5,408.37,328.37
2018,12,22,14,0,470.0,133.0,1.2,12.1,324.0,351.9,282.01
2018,12,22,14,15,424.5,129.0,1.2,11.95,292.0,299.22,237.89
2018,12,22,14,30,379.0,125.0,1.2,11.8,260.0,251.03,196.9
2018,12,22,14,45,323.5,117.5,1.2,11.65,224.5,196.2,150.63
2018,12,22,15,0,268.0,110.0,1.2,11.5,189.0,154.71,115.83
2018,12,22,15,15,197.5,97.0,1.2,11.5,150.5,112.83,82.32
2018,12,22,15,30,127.0,84.0,1.2,11.5,112.0,78.27,56.28
2018,12,22,15,45,107.0,67.5,1.0,10.35,88.0,54.83,38.96
2018,12,22,16,0,87.0,51.0,0.8,9.2,64.0,37.54,27.9
2018,12,22,16,15,71.0,36.0,0.85,8.75,44.0,26.84,17.56
2018,12,22,16,30,55.0,21.0,0.9,8.3,24.0,15.85,2.87
2018,12,22,16,45,39.0,12.0,0.95,7.85,13.0,9.44,0.0
2018,12,22,17,0,23.0,3.0,1.0,7.4,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.0,7.25,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,6.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,6.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,6.2,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.45,6.1,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.7,5.55,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,23,7,15,23.0,6.5,0.9,3.95,7.5,0.0,0.0
2018,12,23,7,30,46.0,13.0,0.9,4.4,15.0,47.73,0.0
2018,12,23,7,45,73.0,28.0,0.85,4.8,35.0,129.02,92.6
2018,12,23,8,0,100.0,43.0,0.8,5.2,55.0,177.37,147.12
2018,12,23,8,15,127.0,59.0,0.85,5.7,80.5,222.78,188.93
2018,12,23,8,30,154.0,75.0,0.9,6.2,106.0,268.51,229.29
2018,12,23,8,45,150.0,88.5,0.95,6.7,124.0,261.07,223.69
2018,12,23,9,0,146.0,102.0,1.0,7.2,142.0,272.26,232.85
2018,12,23,9,15,94.5,104.5,1.1,7.8,132.0,220.23,187.24
2018,12,23,9,30,43.0,107.0,1.2,8.4,122.0,149.36,125.2
2018,12,23,9,45,198.5,127.0,1.35,9.0,204.0,365.54,309.53
2018,12,23,10,0,354.0,147.0,1.5,9.6,286.0,539.27,448.32
2018,12,23,10,15,485.5,131.0,1.5,10.05,335.5,664.06,542.14
2018,12,23,10,30,617.0,115.0,1.5,10.5,385.0,772.86,619.42
2018,12,23,10,45,559.5,135.5,1.55,10.95,388.5,720.97,578.96
2018,12,23,11,0,502.0,156.0,1.6,11.4,392.0,678.63,546.64
2018,12,23,11,15,638.0,125.5,1.7,11.75,433.0,762.18,608.51
2018,12,23,11,30,774.0,95.0,1.8,12.1,474.0,821.46,650.08
2018,12,23,11,45,796.5,90.5,1.9,12.4,484.0,810.62,641.64
2018,12,23,12,0,819.0,86.0,2.0,12.7,494.0,795.55,630.99
2018,12,23,12,15,852.0,75.5,2.1,12.85,498.5,777.35,618.5
2018,12,23,12,30,885.0,65.0,2.2,13.0,503.0,747.02,597.13
2018,12,23,12,45,852.0,72.0,2.3,13.15,486.5,693.39,558.4
2018,12,23,13,0,819.0,79.0,2.4,13.3,470.0,645.18,520.92
2018,12,23,13,15,743.0,94.0,2.45,13.3,439.0,574.63,465.04
2018,12,23,13,30,667.0,109.0,2.5,13.3,408.0,506.3,410.0
2018,12,23,13,45,694.0,96.0,2.5,13.3,392.5,468.56,378.13
2018,12,23,14,0,721.0,83.0,2.5,13.3,377.0,426.78,341.53
2018,12,23,14,15,709.0,79.0,2.4,13.0,350.0,374.26,295.43
2018,12,23,14,30,697.0,75.0,2.3,12.7,323.0,322.12,248.51
2018,12,23,14,45,681.0,68.0,2.2,12.45,290.0,266.62,198.08
2018,12,23,15,0,665.0,61.0,2.1,12.2,257.0,212.53,148.71
2018,12,23,15,15,670.5,52.5,2.1,12.2,226.0,164.19,104.52
2018,12,23,15,30,676.0,44.0,2.1,12.2,195.0,113.46,62.63
2018,12,23,15,45,579.5,41.5,1.6,10.65,152.0,62.58,33.4
2018,12,23,16,0,483.0,39.0,1.1,9.1,109.0,32.52,23.45
2018,12,23,16,15,390.5,31.0,1.1,8.6,75.5,25.8,16.73
2018,12,23,16,30,298.0,23.0,1.1,8.1,42.0,19.18,5.37
2018,12,23,16,45,164.5,13.0,1.1,7.65,22.0,10.23,0.0
2018,12,23,17,0,31.0,3.0,1.1,7.2,2.0,0.0,0.0
2018,12,23,17,15,15.5,1.5,1.1,7.05,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,6.1,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,6.15,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.45,6.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,24,7,15,56.5,5.5,0.6,6.65,7.5,0.0,0.0
2018,12,24,7,30,113.0,11.0,0.6,7.2,15.0,100.67,0.0
2018,12,24,7,45,299.0,21.5,0.6,7.75,52.0,331.03,235.27
2018,12,24,8,0,485.0,32.0,0.6,8.3,89.0,508.57,406.95
2018,12,24,8,15,560.5,37.0,0.6,8.85,128.5,595.99,479.47
2018,12,24,8,30,636.0,42.0,0.6,9.4,168.0,683.74,547.25
2018,12,24,8,45,419.0,57.5,0.55,9.95,148.0,519.04,424.07
2018,12,24,9,0,202.0,73.0,0.5,10.5,128.0,300.81,252.05
2018,12,24,9,15,124.5,98.5,0.8,11.0,134.0,240.43,202.32
2018,12,24,9,30,47.0,124.0,1.1,11.5,140.0,177.1,146.85
2018,12,24,9,45,46.0,140.0,1.4,12.0,157.0,192.6,159.51
2018,12,24,10,0,45.0,156.0,1.7,12.5,174.0,207.78,171.44
2018,12,24,10,15,28.0,148.5,1.9,12.65,160.0,176.0,144.16
2018,12,24,10,30,11.0,141.0,2.1,12.8,146.0,131.37,106.12
2018,12,24,10,45,6.0,134.0,2.3,12.95,136.5,117.64,94.31
2018,12,24,11,0,1.0,127.0,2.5,13.1,127.0,104.94,83.32
2018,12,24,11,15,27.5,160.5,2.6,13.2,173.5,176.29,143.65
2018,12,24,11,30,54.0,194.0,2.7,13.3,220.0,235.01,192.34
2018,12,24,11,45,36.5,170.0,2.85,13.35,187.5,188.97,153.83
2018,12,24,12,0,19.0,146.0,3.0,13.4,155.0,134.86,108.54
2018,12,24,12,15,9.5,124.0,3.05,13.25,128.5,106.32,84.54
2018,12,24,12,30,0.0,102.0,3.1,13.1,102.0,79.61,61.88
2018,12,24,12,45,0.0,93.5,3.2,12.95,93.5,72.42,55.93
2018,12,24,13,0,0.0,85.0,3.3,12.8,85.0,65.42,50.09
2018,12,24,13,15,0.0,78.5,3.25,12.55,78.5,60.31,45.87
2018,12,24,13,30,0.0,72.0,3.2,12.3,72.0,55.27,41.69
2018,12,24,13,45,0.0,76.5,3.15,12.05,76.5,58.75,44.77
2018,12,24,14,0,0.0,81.0,3.1,11.8,81.0,62.36,47.98
2018,12,24,14,15,13.5,75.0,3.0,11.6,80.0,65.81,50.95
2018,12,24,14,30,27.0,69.0,2.9,11.4,79.0,64.53,49.59
2018,12,24,14,45,13.5,59.0,2.8,11.2,64.0,50.72,37.93
2018,12,24,15,0,0.0,49.0,2.7,11.0,49.0,37.47,26.94
2018,12,24,15,15,0.0,38.5,2.7,11.0,38.5,29.39,19.93
2018,12,24,15,30,0.0,28.0,2.7,11.0,28.0,21.33,12.88
2018,12,24,15,45,34.0,23.0,2.35,10.5,28.0,20.08,10.83
2018,12,24,16,0,68.0,18.0,2.0,10.0,28.0,14.15,7.0
2018,12,24,16,15,34.0,12.0,2.0,9.85,17.0,9.44,2.52
2018,12,24,16,30,0.0,6.0,2.0,9.7,6.0,4.54,0.0
2018,12,24,16,45,0.0,3.0,2.05,9.6,3.0,2.36,0.0
2018,12,24,17,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.65,7.85,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.0,3.55,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.0,3.25,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,12,25,7,15,97.5,8.5,2.6,3.7,11.5,0.0,0.0
2018,12,25,7,30,195.0,17.0,2.8,3.9,23.0,171.99,0.0
2018,12,25,7,45,343.0,25.5,2.95,4.1,57.0,371.55,267.11
2018,12,25,8,0,491.0,34.0,3.1,4.3,91.0,528.55,438.41
2018,12,25,8,15,571.0,38.5,3.2,4.65,131.5,606.49,510.23
2018,12,25,8,30,651.0,43.0,3.3,5.0,172.0,698.46,587.81
2018,12,25,8,45,640.0,52.0,3.4,5.35,202.0,710.32,599.17
2018,12,25,9,0,629.0,61.0,3.5,5.7,232.0,728.21,613.91
2018,12,25,9,15,699.0,62.5,3.65,6.2,277.0,794.53,664.88
2018,12,25,9,30,769.0,64.0,3.8,6.7,322.0,867.7,719.16
2018,12,25,9,45,807.0,63.5,3.95,7.2,358.0,904.19,744.54
2018,12,25,10,0,845.0,63.0,4.1,7.7,394.0,937.19,767.14
2018,12,25,10,15,861.5,64.0,4.2,8.1,421.0,936.6,764.97
2018,12,25,10,30,878.0,65.0,4.3,8.5,448.0,943.49,768.67
2018,12,25,10,45,890.0,66.0,4.4,8.9,469.0,942.38,766.48
2018,12,25,11,0,902.0,67.0,4.5,9.3,490.0,937.51,761.72
2018,12,25,11,15,908.5,67.0,4.55,9.55,503.0,922.49,749.62
2018,12,25,11,30,915.0,67.0,4.6,9.8,516.0,903.87,735.06
2018,12,25,11,45,918.5,67.5,4.7,10.0,522.0,879.74,717.02
2018,12,25,12,0,922.0,68.0,4.8,10.2,528.0,852.21,696.48
2018,12,25,12,15,922.5,68.0,4.85,10.3,526.5,818.41,671.13
2018,12,25,12,30,923.0,68.0,4.9,10.4,525.0,781.65,643.48
2018,12,25,12,45,919.0,67.5,5.0,10.45,515.0,738.29,610.95
2018,12,25,13,0,915.0,67.0,5.1,10.5,505.0,692.67,574.88
2018,12,25,13,15,909.0,65.5,5.1,10.5,488.0,642.64,533.27
2018,12,25,13,30,903.0,64.0,5.1,10.5,471.0,590.98,489.36
2018,12,25,13,45,893.5,62.5,5.1,10.5,447.5,536.12,441.69
2018,12,25,14,0,884.0,61.0,5.1,10.5,424.0,480.44,392.04
2018,12,25,14,15,867.0,59.5,5.0,10.3,393.5,421.13,338.23
2018,12,25,14,30,850.0,58.0,4.9,10.1,363.0,362.32,283.59
2018,12,25,14,45,825.0,55.5,4.8,9.95,327.0,300.82,226.05
2018,12,25,15,0,800.0,53.0,4.7,9.8,291.0,240.84,169.9
2018,12,25,15,15,760.5,49.5,4.7,9.8,250.5,179.77,115.3
2018,12,25,15,30,721.0,46.0,4.7,9.8,210.0,123.08,69.35
2018,12,25,15,45,658.0,41.5,3.9,8.75,168.0,68.97,36.0
2018,12,25,16,0,595.0,37.0,3.1,7.7,126.0,34.27,25.17
2018,12,25,16,15,485.0,30.5,2.85,7.1,87.5,28.04,18.88
2018,12,25,16,30,375.0,24.0,2.6,6.5,49.0,20.21,7.36
2018,12,25,16,45,203.0,14.0,2.4,5.95,26.0,11.02,0.0
2018,12,25,17,0,31.0,4.0,2.2,5.4,3.0,0.0,0.0
2018,12,25,17,15,15.5,2.0,2.1,5.1,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,3.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.55,2.45,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,26,7,15,68.0,7.0,1.4,2.95,9.0,0.0,0.0
2018,12,26,7,30,136.0,14.0,1.5,3.5,18.0,121.51,0.0
2018,12,26,7,45,151.0,25.5,1.55,4.0,37.0,207.03,146.34
2018,12,26,8,0,166.0,37.0,1.6,4.5,56.0,244.49,204.47
2018,12,26,8,15,252.5,49.0,1.75,5.1,92.0,339.17,290.12
2018,12,26,8,30,339.0,61.0,1.9,5.7,128.0,437.65,374.44
2018,12,26,8,45,367.5,74.5,2.0,6.3,161.5,486.21,414.93
2018,12,26,9,0,396.0,88.0,2.1,6.9,195.0,533.94,453.4
2018,12,26,9,15,557.0,79.0,2.3,7.45,253.0,687.14,573.67
2018,12,26,9,30,718.0,70.0,2.5,8.0,311.0,825.55,676.83
2018,12,26,9,45,747.5,72.0,2.7,8.5,344.5,857.32,698.34
2018,12,26,10,0,777.0,74.0,2.9,9.0,378.0,885.81,718.11
2018,12,26,10,15,460.5,112.5,3.05,9.3,296.0,616.73,512.99
2018,12,26,10,30,144.0,151.0,3.2,9.6,214.0,307.11,258.4
2018,12,26,10,45,175.5,173.0,3.35,9.85,253.0,358.98,302.09
2018,12,26,11,0,207.0,195.0,3.5,10.1,292.0,408.73,342.16
2018,12,26,11,15,430.5,160.5,3.6,10.25,369.5,605.79,503.15
2018,12,26,11,30,654.0,126.0,3.7,10.4,447.0,759.6,622.08
2018,12,26,11,45,773.5,100.5,3.75,10.55,484.0,810.38,658.79
2018,12,26,12,0,893.0,75.0,3.8,10.7,521.0,838.05,678.78
2018,12,26,12,15,911.5,70.5,3.75,10.7,524.0,814.02,660.43
2018,12,26,12,30,930.0,66.0,3.7,10.7,527.0,785.88,639.46
2018,12,26,12,45,923.5,66.0,3.65,10.7,516.5,741.17,605.99
2018,12,26,13,0,917.0,66.0,3.6,10.7,506.0,694.36,569.46
2018,12,26,13,15,909.0,65.5,3.55,10.65,489.0,644.2,528.58
2018,12,26,13,30,901.0,65.0,3.5,10.6,472.0,592.55,485.54
2018,12,26,13,45,888.5,64.0,3.4,10.5,447.5,536.78,438.04
2018,12,26,14,0,876.0,63.0,3.3,10.4,423.0,480.49,388.82
2018,12,26,14,15,858.0,61.0,3.2,10.2,392.5,420.66,335.56
2018,12,26,14,30,840.0,59.0,3.1,10.0,362.0,362.05,281.95
2018,12,26,14,45,813.0,57.0,2.95,9.75,326.0,300.42,225.15
2018,12,26,15,0,786.0,55.0,2.8,9.5,290.0,241.07,170.22
2018,12,26,15,15,746.0,51.0,2.8,9.5,249.5,180.19,116.13
2018,12,26,15,30,706.0,47.0,2.8,9.5,209.0,123.77,70.4
2018,12,26,15,45,639.5,43.5,2.1,8.05,167.5,71.12,37.92
2018,12,26,16,0,573.0,40.0,1.4,6.6,126.0,36.78,27.59
2018,12,26,16,15,458.0,33.0,1.35,6.2,87.5,27.73,18.77
2018,12,26,16,30,343.0,26.0,1.3,5.8,49.0,21.83,9.1
2018,12,26,16,45,184.5,15.0,1.25,5.4,26.0,11.8,0.0
2018,12,26,17,0,26.0,4.0,1.2,5.0,3.0,0.0,0.0
2018,12,26,17,15,13.0,2.0,1.2,4.8,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,5.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,5.35,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.75,5.25,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.75,5.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.7,4.95,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,4.9,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.6,4.55,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.4,3.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.65,2.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,2.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,12,27,7,15,109.0,7.5,2.9,2.7,11.0,0.0,0.0
2018,12,27,7,30,218.0,15.0,3.0,3.0,22.0,188.74,0.0
2018,12,27,7,45,393.5,22.0,3.1,3.3,58.0,397.18,279.04
2018,12,27,8,0,569.0,29.0,3.2,3.6,94.0,578.65,478.19
2018,12,27,8,15,645.0,33.0,3.45,4.2,136.0,666.28,558.42
2018,12,27,8,30,721.0,37.0,3.7,4.8,178.0,746.26,626.67
2018,12,27,8,45,767.0,40.0,3.9,5.35,220.0,803.53,673.6
2018,12,27,9,0,813.0,43.0,4.1,5.9,262.0,860.09,717.84
2018,12,27,9,15,841.0,45.5,4.35,6.45,300.5,896.85,746.03
2018,12,27,9,30,869.0,48.0,4.6,7.0,339.0,931.05,771.47
2018,12,27,9,45,888.5,50.0,4.85,7.5,373.0,953.17,787.36
2018,12,27,10,0,908.0,52.0,5.1,8.0,407.0,971.9,800.49
2018,12,27,10,15,923.5,53.5,5.25,8.3,435.5,982.34,807.14
2018,12,27,10,30,939.0,55.0,5.4,8.6,464.0,988.97,811.01
2018,12,27,10,45,949.0,55.5,5.6,8.95,485.0,984.99,807.25
2018,12,27,11,0,959.0,56.0,5.8,9.3,506.0,977.11,800.72
2018,12,27,11,15,964.5,56.0,5.85,9.4,519.0,960.49,787.52
2018,12,27,11,30,970.0,56.0,5.9,9.5,532.0,940.1,771.67
2018,12,27,11,45,972.5,56.0,6.0,9.65,538.0,913.41,751.3
2018,12,27,12,0,975.0,56.0,6.1,9.8,544.0,883.22,728.33
2018,12,27,12,15,975.0,56.0,6.1,9.8,542.5,847.65,701.14
2018,12,27,12,30,975.0,56.0,6.1,9.8,541.0,808.98,671.55
2018,12,27,12,45,972.5,55.5,6.15,9.8,531.5,764.97,637.88
2018,12,27,13,0,970.0,55.0,6.2,9.8,522.0,718.42,601.24
2018,12,27,13,15,963.5,55.0,6.15,9.7,505.0,667.62,558.44
2018,12,27,13,30,957.0,55.0,6.1,9.6,488.0,615.02,513.2
2018,12,27,13,45,946.0,54.0,6.05,9.5,463.5,557.43,462.76
2018,12,27,14,0,935.0,53.0,6.0,9.4,439.0,499.05,410.31
2018,12,27,14,15,917.5,51.5,5.9,9.2,407.5,436.95,353.52
2018,12,27,14,30,900.0,50.0,5.8,9.0,376.0,375.32,295.8
2018,12,27,14,45,874.0,48.5,5.7,8.75,339.0,311.94,235.95
2018,12,27,15,0,848.0,47.0,5.6,8.5,302.0,250.53,177.83
2018,12,27,15,15,811.0,44.0,5.6,8.5,261.0,188.04,121.01
2018,12,27,15,30,774.0,41.0,5.6,8.5,220.0,129.39,72.58
2018,12,27,15,45,714.5,37.5,4.95,7.55,177.0,71.25,35.44
2018,12,27,16,0,655.0,34.0,4.3,6.6,134.0,32.03,23.3
2018,12,27,16,15,550.0,28.5,4.1,6.1,94.0,26.52,17.73
2018,12,27,16,30,445.0,23.0,3.9,5.6,54.0,21.25,9.26
2018,12,27,16,45,243.5,13.5,3.75,5.05,28.5,10.62,0.0
2018,12,27,17,0,42.0,4.0,3.6,4.5,3.0,0.0,0.0
2018,12,27,17,15,21.0,2.0,3.55,4.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,4.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,3.9,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.4,3.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.4,3.35,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.4,3.1,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.4,2.95,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.4,2.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.35,2.75,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.3,2.6,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.25,2.45,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.2,2.3,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,3.05,2.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.9,1.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,1.65,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,1.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.45,1.1,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,0.95,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,0.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.35,0.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.2,0.2,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.2,0.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.2,-0.45,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.05,-1.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.0,-1.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,1.95,-1.4,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,1.85,-1.6,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,1.8,-1.7,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,1.8,-1.8,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,1.75,-1.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,12,28,7,15,117.0,7.5,1.8,-1.1,11.0,0.0,0.0
2018,12,28,7,30,234.0,15.0,1.9,-0.3,22.0,201.53,0.0
2018,12,28,7,45,413.0,21.5,2.0,0.55,59.0,412.66,287.54
2018,12,28,8,0,592.0,28.0,2.1,1.4,96.0,597.46,492.14
2018,12,28,8,15,666.5,32.5,2.25,2.05,139.0,684.61,571.12
2018,12,28,8,30,741.0,37.0,2.4,2.7,182.0,764.47,638.14
2018,12,28,8,45,756.0,43.0,2.55,3.4,219.5,807.19,672.98
2018,12,28,9,0,771.0,49.0,2.7,4.1,257.0,839.35,697.76
2018,12,28,9,15,830.5,47.5,2.75,4.7,300.5,890.02,734.44
2018,12,28,9,30,890.0,46.0,2.8,5.3,344.0,948.39,775.21
2018,12,28,9,45,910.5,47.0,2.85,5.9,378.0,970.18,788.15
2018,12,28,10,0,931.0,48.0,2.9,6.5,412.0,988.57,798.7
2018,12,28,10,15,944.5,49.0,2.8,6.8,440.0,996.48,801.04
2018,12,28,10,30,958.0,50.0,2.7,7.1,468.0,1000.56,800.74
2018,12,28,10,45,967.0,50.5,2.65,7.4,489.0,995.65,794.71
2018,12,28,11,0,976.0,51.0,2.6,7.7,510.0,986.8,786.16
2018,12,28,11,15,981.5,51.5,2.65,7.95,523.5,970.76,773.89
2018,12,28,11,30,987.0,52.0,2.7,8.2,537.0,950.87,759.08
2018,12,28,11,45,989.0,52.0,2.7,8.4,543.0,923.48,738.71
2018,12,28,12,0,991.0,52.0,2.7,8.6,549.0,892.56,715.94
2018,12,28,12,15,986.5,54.0,2.75,8.7,547.0,855.61,689.45
2018,12,28,12,30,982.0,56.0,2.8,8.8,545.0,815.72,660.71
2018,12,28,12,45,973.0,58.0,2.85,8.9,535.0,769.88,627.31
2018,12,28,13,0,964.0,60.0,2.9,9.0,525.0,721.9,591.15
2018,12,28,13,15,956.5,59.5,2.9,8.95,507.5,670.1,549.54
2018,12,28,13,30,949.0,59.0,2.9,8.9,490.0,616.65,505.51
2018,12,28,13,45,937.5,57.5,2.85,8.9,465.0,558.59,456.33
2018,12,28,14,0,926.0,56.0,2.8,8.9,440.0,499.83,405.14
2018,12,28,14,15,909.5,54.0,2.65,8.7,408.5,438.03,350.09
2018,12,28,14,30,893.0,52.0,2.5,8.5,377.0,376.63,293.9
2018,12,28,14,45,868.5,50.5,2.4,8.25,340.5,314.0,235.9
2018,12,28,15,0,844.0,49.0,2.3,8.0,304.0,253.17,179.18
2018,12,28,15,15,807.0,46.0,2.3,8.0,263.0,190.77,123.1
2018,12,28,15,30,770.0,43.0,2.3,8.0,222.0,130.58,73.52
2018,12,28,15,45,711.5,39.5,1.75,6.25,179.5,74.27,37.76
2018,12,28,16,0,653.0,36.0,1.2,4.5,137.0,33.77,25.16
2018,12,28,16,15,548.0,30.0,1.25,3.95,96.5,27.86,19.2
2018,12,28,16,30,443.0,24.0,1.3,3.4,56.0,22.17,10.6
2018,12,28,16,45,242.0,14.0,1.3,2.9,29.5,11.02,0.0
2018,12,28,17,0,41.0,4.0,1.3,2.4,3.0,0.0,0.0
2018,12,28,17,15,20.5,2.0,1.3,2.35,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,0.55,2.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,0.6,2.75,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.65,2.65,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,2.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.65,1.85,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.6,1.75,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.6,1.7,0.0,0.0,0.0
2018,12,29,7,15,83.0,6.5,0.55,2.2,9.0,0.0,0.0
2018,12,29,7,30,166.0,13.0,0.5,2.7,18.0,144.68,0.0
2018,12,29,7,45,343.0,21.0,0.5,3.15,53.0,352.65,238.83
2018,12,29,8,0,520.0,29.0,0.5,3.6,88.0,535.04,430.82
2018,12,29,8,15,509.5,39.0,0.6,4.3,117.0,561.19,459.82
2018,12,29,8,30,499.0,49.0,0.7,5.0,146.0,574.65,475.01
2018,12,29,8,45,454.0,67.5,0.8,5.65,171.0,563.44,468.72
2018,12,29,9,0,409.0,86.0,0.9,6.3,196.0,543.48,454.13
2018,12,29,9,15,588.5,73.5,1.1,6.9,257.0,710.67,583.01
2018,12,29,9,30,768.0,61.0,1.3,7.5,318.0,863.18,692.97
2018,12,29,9,45,830.0,56.0,1.55,8.1,359.0,905.8,722.24
2018,12,29,10,0,892.0,51.0,1.8,8.7,400.0,955.53,757.39
2018,12,29,10,15,905.0,52.0,1.85,9.05,427.0,963.16,760.56
2018,12,29,10,30,918.0,53.0,1.9,9.4,454.0,967.13,761.74
2018,12,29,10,45,926.0,54.5,1.95,9.8,474.5,963.24,757.45
2018,12,29,11,0,934.0,56.0,2.0,10.2,495.0,955.54,750.74
2018,12,29,11,15,938.0,57.0,2.0,10.4,508.5,939.65,738.45
2018,12,29,11,30,942.0,58.0,2.0,10.6,522.0,920.1,723.84
2018,12,29,11,45,943.5,58.5,2.0,10.8,527.5,894.14,704.88
2018,12,29,12,0,945.0,59.0,2.0,11.0,533.0,864.8,683.67
2018,12,29,12,15,943.0,59.0,2.0,11.1,531.0,828.79,657.98
2018,12,29,12,30,941.0,59.0,2.0,11.2,529.0,789.92,630.18
2018,12,29,12,45,934.5,60.0,2.05,11.3,519.5,746.32,599.19
2018,12,29,13,0,928.0,61.0,2.1,11.4,510.0,700.54,565.4
2018,12,29,13,15,920.0,60.5,2.1,11.4,492.5,650.13,525.61
2018,12,29,13,30,912.0,60.0,2.1,11.4,475.0,598.19,483.58
2018,12,29,13,45,899.0,59.0,2.15,11.4,451.0,541.8,437.07
2018,12,29,14,0,886.0,58.0,2.2,11.4,427.0,484.9,388.63
2018,12,29,14,15,868.0,56.5,2.05,11.15,396.5,425.17,336.21
2018,12,29,14,30,850.0,55.0,1.9,10.9,366.0,366.02,282.91
2018,12,29,14,45,824.5,53.0,1.75,10.65,330.0,304.98,227.22
2018,12,29,15,0,799.0,51.0,1.6,10.4,294.0,245.2,172.37
2018,12,29,15,15,761.5,48.0,1.6,10.4,254.5,184.79,118.81
2018,12,29,15,30,724.0,45.0,1.6,10.4,215.0,128.44,72.84
2018,12,29,15,45,663.0,41.0,1.3,8.9,173.0,74.19,38.25
2018,12,29,16,0,602.0,37.0,1.0,7.4,131.0,34.3,25.36
2018,12,29,16,15,498.0,31.0,1.05,7.1,92.5,28.51,19.56
2018,12,29,16,30,394.0,25.0,1.1,6.8,54.0,22.93,11.45
2018,12,29,16,45,214.5,14.5,1.15,6.45,28.5,11.41,0.0
2018,12,29,17,0,35.0,4.0,1.2,6.1,3.0,0.0,0.0
2018,12,29,17,15,17.5,2.0,1.15,6.05,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,30,7,15,42.0,6.5,1.35,2.6,7.5,0.0,0.0
2018,12,30,7,30,84.0,13.0,1.5,3.2,15.0,78.2,0.0
2018,12,30,7,45,181.0,25.0,1.65,3.85,41.5,229.53,155.67
2018,12,30,8,0,278.0,37.0,1.8,4.5,68.0,342.5,285.7
2018,12,30,8,15,314.0,49.5,1.9,4.7,99.0,395.25,336.55
2018,12,30,8,30,350.0,62.0,2.0,4.9,130.0,449.21,384.72
2018,12,30,8,45,368.5,75.0,2.1,5.15,161.0,487.78,418.09
2018,12,30,9,0,387.0,88.0,2.2,5.4,192.0,525.36,449.25
2018,12,30,9,15,428.5,96.5,2.25,5.65,227.0,577.6,490.83
2018,12,30,9,30,470.0,105.0,2.3,5.9,262.0,628.93,530.41
2018,12,30,9,45,535.0,105.5,2.3,6.1,301.5,699.56,583.8
2018,12,30,10,0,600.0,106.0,2.3,6.3,341.0,761.8,629.25
2018,12,30,10,15,697.0,94.5,2.3,6.55,385.5,836.97,683.22
2018,12,30,10,30,794.0,83.0,2.3,6.8,430.0,900.02,726.91
2018,12,30,10,45,855.0,74.0,2.25,7.1,463.0,934.2,748.53
2018,12,30,11,0,916.0,65.0,2.2,7.4,496.0,951.92,758.51
2018,12,30,11,15,925.0,65.0,2.2,7.7,510.5,939.49,747.91
2018,12,30,11,30,934.0,65.0,2.2,8.0,525.0,923.28,735.15
2018,12,30,11,45,940.0,64.0,2.2,8.3,532.0,899.41,717.11
2018,12,30,12,0,946.0,63.0,2.2,8.6,539.0,871.98,696.71
2018,12,30,12,15,942.0,63.5,2.3,8.85,536.0,834.94,670.45
2018,12,30,12,30,938.0,64.0,2.4,9.1,533.0,795.16,642.01
2018,12,30,12,45,937.5,63.0,2.45,9.3,524.5,753.54,611.71
2018,12,30,13,0,937.0,62.0,2.5,9.5,516.0,709.3,578.4
2018,12,30,13,15,929.0,61.5,2.65,9.6,499.0,658.49,538.32
2018,12,30,13,30,921.0,61.0,2.8,9.7,482.0,606.13,495.75
2018,12,30,13,45,909.0,59.5,2.95,9.75,457.5,549.25,448.29
2018,12,30,14,0,897.0,58.0,3.1,9.8,433.0,491.76,398.72
2018,12,30,14,15,878.0,57.0,3.1,9.7,402.0,431.51,345.26
2018,12,30,14,30,859.0,56.0,3.1,9.6,371.0,371.9,290.87
2018,12,30,14,45,833.0,54.0,3.05,9.5,335.0,310.12,233.76
2018,12,30,15,0,807.0,52.0,3.0,9.4,299.0,249.67,177.55
2018,12,30,15,15,769.5,49.0,3.0,9.4,259.0,188.66,122.74
2018,12,30,15,30,732.0,46.0,3.0,9.4,219.0,131.73,75.64
2018,12,30,15,45,669.5,42.5,2.25,8.0,177.0,77.19,40.34
2018,12,30,16,0,607.0,39.0,1.5,6.6,135.0,36.08,27.06
2018,12,30,16,15,498.5,33.0,1.45,6.05,95.5,30.3,21.28
2018,12,30,16,30,390.0,27.0,1.4,5.5,56.0,22.73,11.81
2018,12,30,16,45,224.0,16.5,1.35,4.95,30.5,12.98,0.0
2018,12,30,17,0,58.0,6.0,1.3,4.4,5.0,0.0,0.0
2018,12,30,17,15,29.0,3.0,1.35,4.3,2.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,2.25,5.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,2.35,5.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,2.25,4.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.65,4.45,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,1.85,4.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.45,3.55,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.25,2.4,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,2.1,1.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,1.95,1.05,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,31,7,15,57.0,6.5,2.15,1.45,8.0,0.0,0.0
2018,12,31,7,30,114.0,13.0,2.4,2.0,16.0,102.39,0.0
2018,12,31,7,45,352.5,20.5,2.6,2.55,55.5,359.16,242.78
2018,12,31,8,0,591.0,28.0,2.8,3.1,95.0,595.4,489.79
2018,12,31,8,15,545.5,39.0,2.95,3.55,121.0,581.87,490.57
2018,12,31,8,30,500.0,50.0,3.1,4.0,147.0,576.6,491.85
2018,12,31,8,45,467.0,66.5,3.3,4.4,173.0,574.37,492.75
2018,12,31,9,0,434.0,83.0,3.5,4.8,199.0,562.98,484.37
2018,12,31,9,15,524.0,84.0,3.6,5.25,244.5,661.24,563.33
2018,12,31,9,30,614.0,85.0,3.7,5.7,290.0,752.74,633.74
2018,12,31,9,45,770.5,67.5,3.75,6.15,351.5,875.29,725.37
2018,12,31,10,0,927.0,50.0,3.8,6.6,413.0,989.01,806.93
2018,12,31,10,15,941.0,51.5,3.9,6.85,441.5,998.47,811.46
2018,12,31,10,30,955.0,53.0,4.0,7.1,470.0,1004.07,814.15
2018,12,31,10,45,964.0,53.5,4.1,7.35,491.5,999.48,809.47
2018,12,31,11,0,973.0,54.0,4.2,7.6,513.0,990.95,802.61
2018,12,31,11,15,978.5,54.5,4.25,7.7,527.0,975.23,790.6
2018,12,31,11,30,984.0,55.0,4.3,7.8,541.0,955.66,775.93
2018,12,31,11,45,986.5,55.0,4.35,7.9,547.0,929.02,756.17
2018,12,31,12,0,989.0,55.0,4.4,8.0,553.0,898.8,733.83
2018,12,31,12,15,986.5,56.0,4.45,8.0,551.5,862.4,707.11
2018,12,31,12,30,984.0,57.0,4.5,8.0,550.0,822.96,677.99
2018,12,31,12,45,977.5,58.0,4.55,8.0,540.5,777.78,644.28
2018,12,31,13,0,971.0,59.0,4.6,8.0,531.0,730.28,607.97
2018,12,31,13,15,964.0,58.5,4.6,8.0,514.0,678.63,565.27
2018,12,31,13,30,957.0,58.0,4.6,8.0,497.0,625.24,520.13
2018,12,31,13,45,946.0,57.0,4.65,7.95,472.5,567.68,470.65
2018,12,31,14,0,935.0,56.0,4.7,7.9,448.0,509.29,418.99
2018,12,31,14,15,919.0,54.5,4.6,7.7,417.0,447.72,363.13
2018,12,31,14,30,903.0,53.0,4.5,7.5,386.0,386.43,306.06
2018,12,31,14,45,879.0,51.0,4.35,7.35,349.5,322.75,246.04
2018,12,31,15,0,855.0,49.0,4.2,7.2,313.0,260.82,187.35
2018,12,31,15,15,819.0,46.5,4.2,7.2,272.0,198.21,130.08
2018,12,31,15,30,783.0,44.0,4.2,7.2,231.0,137.62,79.08
2018,12,31,15,45,664.5,34.0,2.45,9.1,171.5,72.9,36.2
2018,12,31,16,0,546.0,24.0,0.7,11.0,112.0,25.34,17.04
2018,12,31,16,15,411.5,26.0,0.7,10.6,81.0,23.61,15.09
2018,12,31,16,30,277.0,28.0,0.7,10.2,50.0,23.19,12.29
2018,12,31,16,45,150.5,15.5,0.65,9.8,26.5,12.2,0.0
2018,12,31,17,0,24.0,3.0,0.6,9.4,3.0,0.0,0.0
2018,12,31,17,15,12.0,1.5,0.55,9.15,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.5,7.65,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.65,6.15,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.6,5.9,0.0,0.0,0.0
